Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
,,2024-03-01T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
,,2024-03-01T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
,,2024-03-01T22:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
,,2024-03-01T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
,,2024-03-01T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
,,2024-03-01T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
,,2024-03-01T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
,,2024-03-01T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
,,2024-03-01T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
,,2024-03-01T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.86
,,2024-03-01T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.67
,,2024-03-01T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.71
,,2024-03-01T22:20:00.000+00:00,feeder,2,N Current (RMS),A,53.2
,,2024-03-01T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
,,2024-03-01T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.1
,,2024-03-01T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.7
,,2024-03-01T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
,,2024-03-01T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
,,2024-03-01T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-03-01T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
,,2024-03-01T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
,,2024-03-01T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
,,2024-03-01T22:20:00.000+00:00,feeder,1,N Current (RMS),A,5.3
,,2024-03-01T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
,,2024-03-01T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
,,2024-03-01T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
,,2024-03-01T22:20:00.000+00:00,transformer,,Temperature,C,33.8
,,2024-03-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-03-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
,,2024-03-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-03-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
,,2024-03-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-03-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
,,2024-03-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
,,2024-03-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
,,2024-03-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
,,2024-03-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,62.95
,,2024-03-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,77.77
,,2024-03-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,86.37
,,2024-03-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,140.4
,,2024-03-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
,,2024-03-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
,,2024-03-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.5
,,2024-03-01T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.26
,,2024-03-01T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.86
,,2024-03-01T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
,,2024-03-01T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.25
,,2024-03-01T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.69
,,2024-03-01T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.18
,,2024-03-01T22:10:00.000+00:00,feeder,6,N Current (RMS),A,46.6
,,2024-03-01T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.4
,,2024-03-01T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.2
,,2024-03-01T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,80.7
,,2024-03-01T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
,,2024-03-01T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
,,2024-03-01T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
,,2024-03-01T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.46
,,2024-03-01T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.42
,,2024-03-01T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.13
,,2024-03-01T22:10:00.000+00:00,feeder,5,N Current (RMS),A,49.2
,,2024-03-01T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,122.9
,,2024-03-01T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,102.0
,,2024-03-01T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.9
,,2024-03-01T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
,,2024-03-01T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-03-01T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
,,2024-03-01T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
,,2024-03-01T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
,,2024-03-01T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.66
,,2024-03-01T22:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
,,2024-03-01T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
,,2024-03-01T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
,,2024-03-01T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
,,2024-03-01T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
,,2024-03-01T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
,,2024-03-01T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-03-01T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
,,2024-03-01T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
,,2024-03-01T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
,,2024-03-01T22:10:00.000+00:00,feeder,3,N Current (RMS),A,26.7
,,2024-03-01T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
,,2024-03-01T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
,,2024-03-01T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
,,2024-03-01T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-03-01T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
,,2024-03-01T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
,,2024-03-01T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.87
,,2024-03-01T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.14
,,2024-03-01T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.9
,,2024-03-01T22:10:00.000+00:00,feeder,2,N Current (RMS),A,79.6
,,2024-03-01T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
,,2024-03-01T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.0
,,2024-03-01T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.7
,,2024-03-01T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
,,2024-03-01T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
,,2024-03-01T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-03-01T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
,,2024-03-01T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
,,2024-03-01T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
,,2024-03-01T22:10:00.000+00:00,feeder,1,N Current (RMS),A,3.9
,,2024-03-01T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
,,2024-03-01T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
,,2024-03-01T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
,,2024-03-01T22:10:00.000+00:00,transformer,,Temperature,C,33.9
,,2024-03-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-03-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
,,2024-03-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-03-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
,,2024-03-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-03-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
,,2024-03-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
,,2024-03-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
,,2024-03-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
,,2024-03-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,62.15
,,2024-03-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,76.59
,,2024-03-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,91.07
,,2024-03-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,150.9
,,2024-03-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
,,2024-03-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.2
,,2024-03-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.1
,,2024-03-01T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.3
,,2024-03-01T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.36
,,2024-03-01T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
,,2024-03-01T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.35
,,2024-03-01T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.48
,,2024-03-01T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.8
,,2024-03-01T22:00:00.000+00:00,feeder,6,N Current (RMS),A,40.4
,,2024-03-01T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
,,2024-03-01T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,68.4
,,2024-03-01T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,75.4
,,2024-03-01T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
,,2024-03-01T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
,,2024-03-01T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
,,2024-03-01T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.04
,,2024-03-01T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.76
,,2024-03-01T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.01
,,2024-03-01T22:00:00.000+00:00,feeder,5,N Current (RMS),A,41.6
,,2024-03-01T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,120.7
,,2024-03-01T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,115.4
,,2024-03-01T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.2
,,2024-03-01T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
,,2024-03-01T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-01T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
,,2024-03-01T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
,,2024-03-01T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
,,2024-03-01T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.34
,,2024-03-01T22:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
,,2024-03-01T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
,,2024-03-01T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
,,2024-03-01T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
,,2024-03-01T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
,,2024-03-01T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
,,2024-03-01T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
,,2024-03-01T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
,,2024-03-01T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
,,2024-03-01T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
,,2024-03-01T22:00:00.000+00:00,feeder,3,N Current (RMS),A,32.8
,,2024-03-01T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
,,2024-03-01T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
,,2024-03-01T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
,,2024-03-01T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-01T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
,,2024-03-01T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-03-01T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.55
,,2024-03-01T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.74
,,2024-03-01T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.82
,,2024-03-01T22:00:00.000+00:00,feeder,2,N Current (RMS),A,52.7
,,2024-03-01T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.7
,,2024-03-01T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.4
,,2024-03-01T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.1
,,2024-03-01T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-03-01T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
,,2024-03-01T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-03-01T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
,,2024-03-01T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
,,2024-03-01T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
,,2024-03-01T22:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
,,2024-03-01T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
,,2024-03-01T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
,,2024-03-01T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
,,2024-03-01T22:00:00.000+00:00,transformer,,Temperature,C,33.9
,,2024-03-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-03-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
,,2024-03-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-03-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
,,2024-03-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-03-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
,,2024-03-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
,,2024-03-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
,,2024-03-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
,,2024-03-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,71.77
,,2024-03-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,79.99
,,2024-03-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,94.25
,,2024-03-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,143.8
,,2024-03-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
,,2024-03-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
,,2024-03-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.5
,,2024-03-01T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.42
,,2024-03-01T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.95
,,2024-03-01T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
,,2024-03-01T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.44
,,2024-03-01T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.52
,,2024-03-01T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.92
,,2024-03-01T21:50:00.000+00:00,feeder,6,N Current (RMS),A,36.0
,,2024-03-01T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
,,2024-03-01T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.2
,,2024-03-01T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.1
,,2024-03-01T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
,,2024-03-01T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
,,2024-03-01T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
,,2024-03-01T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.79
,,2024-03-01T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.32
,,2024-03-01T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.15
,,2024-03-01T21:50:00.000+00:00,feeder,5,N Current (RMS),A,48.3
,,2024-03-01T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.4
,,2024-03-01T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,113.0
,,2024-03-01T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.9
,,2024-03-01T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-03-01T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-01T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-03-01T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
,,2024-03-01T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
,,2024-03-01T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
,,2024-03-01T21:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-03-01T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
,,2024-03-01T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
,,2024-03-01T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
,,2024-03-01T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
,,2024-03-01T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
,,2024-03-01T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-03-01T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
,,2024-03-01T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
,,2024-03-01T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
,,2024-03-01T21:50:00.000+00:00,feeder,3,N Current (RMS),A,32.1
,,2024-03-01T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
,,2024-03-01T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
,,2024-03-01T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
,,2024-03-01T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
,,2024-03-01T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
,,2024-03-01T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
,,2024-03-01T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.5
,,2024-03-01T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.18
,,2024-03-01T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.05
,,2024-03-01T21:50:00.000+00:00,feeder,2,N Current (RMS),A,70.5
,,2024-03-01T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
,,2024-03-01T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.0
,,2024-03-01T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.2
,,2024-03-01T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-03-01T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
,,2024-03-01T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-03-01T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
,,2024-03-01T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
,,2024-03-01T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
,,2024-03-01T21:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-03-01T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
,,2024-03-01T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
,,2024-03-01T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
,,2024-03-01T21:50:00.000+00:00,transformer,,Temperature,C,34.0
,,2024-03-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
,,2024-03-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-03-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
,,2024-03-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-03-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
,,2024-03-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
,,2024-03-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
,,2024-03-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
,,2024-03-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,61.86
,,2024-03-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,82.32
,,2024-03-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,85.71
,,2024-03-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,144.2
,,2024-03-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
,,2024-03-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.7
,,2024-03-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.9
,,2024-03-01T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.42
,,2024-03-01T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
,,2024-03-01T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
,,2024-03-01T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.5
,,2024-03-01T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.78
,,2024-03-01T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.87
,,2024-03-01T21:40:00.000+00:00,feeder,6,N Current (RMS),A,39.6
,,2024-03-01T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.7
,,2024-03-01T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.4
,,2024-03-01T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.9
,,2024-03-01T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
,,2024-03-01T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
,,2024-03-01T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
,,2024-03-01T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.53
,,2024-03-01T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.11
,,2024-03-01T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.55
,,2024-03-01T21:40:00.000+00:00,feeder,5,N Current (RMS),A,55.4
,,2024-03-01T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,94.4
,,2024-03-01T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,132.8
,,2024-03-01T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,103.5
,,2024-03-01T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-03-01T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-03-01T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-03-01T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
,,2024-03-01T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
,,2024-03-01T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
,,2024-03-01T21:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
,,2024-03-01T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
,,2024-03-01T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
,,2024-03-01T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
,,2024-03-01T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
,,2024-03-01T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
,,2024-03-01T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
,,2024-03-01T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
,,2024-03-01T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
,,2024-03-01T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
,,2024-03-01T21:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
,,2024-03-01T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
,,2024-03-01T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
,,2024-03-01T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
,,2024-03-01T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-03-01T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
,,2024-03-01T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-03-01T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
,,2024-03-01T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.24
,,2024-03-01T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.65
,,2024-03-01T21:40:00.000+00:00,feeder,2,N Current (RMS),A,85.3
,,2024-03-01T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
,,2024-03-01T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,137.5
,,2024-03-01T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,143.6
,,2024-03-01T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
,,2024-03-01T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
,,2024-03-01T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-03-01T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
,,2024-03-01T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
,,2024-03-01T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
,,2024-03-01T21:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
,,2024-03-01T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
,,2024-03-01T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
,,2024-03-01T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
,,2024-03-01T21:40:00.000+00:00,transformer,,Temperature,C,34.0
,,2024-03-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
,,2024-03-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-03-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
,,2024-03-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-03-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
,,2024-03-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
,,2024-03-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
,,2024-03-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
,,2024-03-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.65
,,2024-03-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,88.15
,,2024-03-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,98.67
,,2024-03-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,198.1
,,2024-03-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
,,2024-03-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.5
,,2024-03-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,409.6
,,2024-03-01T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
,,2024-03-01T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
,,2024-03-01T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
,,2024-03-01T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.69
,,2024-03-01T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.3
,,2024-03-01T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.65
,,2024-03-01T21:30:00.000+00:00,feeder,6,N Current (RMS),A,39.9
,,2024-03-01T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.8
,,2024-03-01T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,63.8
,,2024-03-01T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,74.7
,,2024-03-01T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
,,2024-03-01T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
,,2024-03-01T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
,,2024-03-01T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.81
,,2024-03-01T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.8
,,2024-03-01T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.41
,,2024-03-01T21:30:00.000+00:00,feeder,5,N Current (RMS),A,51.8
,,2024-03-01T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.4
,,2024-03-01T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,131.1
,,2024-03-01T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,110.8
,,2024-03-01T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
,,2024-03-01T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-03-01T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
,,2024-03-01T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.92
,,2024-03-01T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
,,2024-03-01T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
,,2024-03-01T21:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,,2024-03-01T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
,,2024-03-01T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
,,2024-03-01T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
,,2024-03-01T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
,,2024-03-01T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
,,2024-03-01T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
,,2024-03-01T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
,,2024-03-01T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
,,2024-03-01T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
,,2024-03-01T21:30:00.000+00:00,feeder,3,N Current (RMS),A,34.1
,,2024-03-01T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
,,2024-03-01T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
,,2024-03-01T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
,,2024-03-01T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
,,2024-03-01T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
,,2024-03-01T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-03-01T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.5
,,2024-03-01T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.93
,,2024-03-01T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.52
,,2024-03-01T21:30:00.000+00:00,feeder,2,N Current (RMS),A,79.2
,,2024-03-01T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
,,2024-03-01T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,133.3
,,2024-03-01T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.0
,,2024-03-01T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-03-01T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
,,2024-03-01T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-03-01T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
,,2024-03-01T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
,,2024-03-01T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
,,2024-03-01T21:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
,,2024-03-01T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
,,2024-03-01T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
,,2024-03-01T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
,,2024-03-01T21:30:00.000+00:00,transformer,,Temperature,C,34.0
,,2024-03-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
,,2024-03-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-03-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
,,2024-03-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-03-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
,,2024-03-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
,,2024-03-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
,,2024-03-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
,,2024-03-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.53
,,2024-03-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,90.1
,,2024-03-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,101.71
,,2024-03-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,195.4
,,2024-03-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
,,2024-03-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,371.6
,,2024-03-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,421.9
,,2024-03-01T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.17
,,2024-03-01T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.9
,,2024-03-01T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
,,2024-03-01T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.74
,,2024-03-01T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.99
,,2024-03-01T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.28
,,2024-03-01T21:20:00.000+00:00,feeder,6,N Current (RMS),A,37.6
,,2024-03-01T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,63.6
,,2024-03-01T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,70.8
,,2024-03-01T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,93.7
,,2024-03-01T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
,,2024-03-01T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
,,2024-03-01T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
,,2024-03-01T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.96
,,2024-03-01T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.4
,,2024-03-01T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.47
,,2024-03-01T21:20:00.000+00:00,feeder,5,N Current (RMS),A,47.7
,,2024-03-01T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,117.1
,,2024-03-01T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,118.4
,,2024-03-01T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.3
,,2024-03-01T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
,,2024-03-01T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-03-01T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-03-01T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
,,2024-03-01T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
,,2024-03-01T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
,,2024-03-01T21:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
,,2024-03-01T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
,,2024-03-01T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
,,2024-03-01T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
,,2024-03-01T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-03-01T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
,,2024-03-01T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
,,2024-03-01T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
,,2024-03-01T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
,,2024-03-01T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.51
,,2024-03-01T21:20:00.000+00:00,feeder,3,N Current (RMS),A,41.8
,,2024-03-01T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
,,2024-03-01T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
,,2024-03-01T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
,,2024-03-01T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
,,2024-03-01T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-03-01T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
,,2024-03-01T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
,,2024-03-01T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.1
,,2024-03-01T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.08
,,2024-03-01T21:20:00.000+00:00,feeder,2,N Current (RMS),A,79.3
,,2024-03-01T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
,,2024-03-01T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,144.0
,,2024-03-01T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.0
,,2024-03-01T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-03-01T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
,,2024-03-01T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-03-01T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
,,2024-03-01T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
,,2024-03-01T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
,,2024-03-01T21:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
,,2024-03-01T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
,,2024-03-01T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
,,2024-03-01T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
,,2024-03-01T21:20:00.000+00:00,transformer,,Temperature,C,34.1
,,2024-03-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
,,2024-03-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-03-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
,,2024-03-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-03-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
,,2024-03-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
,,2024-03-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
,,2024-03-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
,,2024-03-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,67.47
,,2024-03-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,91.08
,,2024-03-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,98.4
,,2024-03-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,163.0
,,2024-03-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
,,2024-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,379.1
,,2024-03-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,411.2
,,2024-03-01T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.57
,,2024-03-01T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.15
,,2024-03-01T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
,,2024-03-01T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.96
,,2024-03-01T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.18
,,2024-03-01T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.32
,,2024-03-01T21:10:00.000+00:00,feeder,6,N Current (RMS),A,51.4
,,2024-03-01T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.1
,,2024-03-01T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,80.5
,,2024-03-01T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,94.1
,,2024-03-01T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
,,2024-03-01T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
,,2024-03-01T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
,,2024-03-01T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.28
,,2024-03-01T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.95
,,2024-03-01T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.16
,,2024-03-01T21:10:00.000+00:00,feeder,5,N Current (RMS),A,49.2
,,2024-03-01T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,118.1
,,2024-03-01T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,107.9
,,2024-03-01T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.8
,,2024-03-01T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-03-01T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-03-01T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-03-01T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
,,2024-03-01T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
,,2024-03-01T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.76
,,2024-03-01T21:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
,,2024-03-01T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
,,2024-03-01T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
,,2024-03-01T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
,,2024-03-01T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-03-01T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
,,2024-03-01T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-03-01T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
,,2024-03-01T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
,,2024-03-01T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.2
,,2024-03-01T21:10:00.000+00:00,feeder,3,N Current (RMS),A,33.9
,,2024-03-01T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
,,2024-03-01T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
,,2024-03-01T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
,,2024-03-01T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-03-01T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-03-01T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-03-01T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.67
,,2024-03-01T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.95
,,2024-03-01T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
,,2024-03-01T21:10:00.000+00:00,feeder,2,N Current (RMS),A,85.7
,,2024-03-01T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
,,2024-03-01T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,150.0
,,2024-03-01T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.1
,,2024-03-01T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-03-01T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
,,2024-03-01T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-03-01T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
,,2024-03-01T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
,,2024-03-01T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
,,2024-03-01T21:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
,,2024-03-01T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
,,2024-03-01T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
,,2024-03-01T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
,,2024-03-01T21:10:00.000+00:00,transformer,,Temperature,C,34.1
,,2024-03-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
,,2024-03-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-03-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
,,2024-03-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-03-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
,,2024-03-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
,,2024-03-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
,,2024-03-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
,,2024-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,62.35
,,2024-03-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,96.59
,,2024-03-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,99.95
,,2024-03-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,184.9
,,2024-03-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
,,2024-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,400.8
,,2024-03-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,417.0
,,2024-03-01T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.76
,,2024-03-01T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.41
,,2024-03-01T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
,,2024-03-01T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.52
,,2024-03-01T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,26.61
,,2024-03-01T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.13
,,2024-03-01T21:00:00.000+00:00,feeder,6,N Current (RMS),A,57.5
,,2024-03-01T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.0
,,2024-03-01T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,110.4
,,2024-03-01T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,97.3
,,2024-03-01T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
,,2024-03-01T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
,,2024-03-01T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
,,2024-03-01T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.65
,,2024-03-01T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.27
,,2024-03-01T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.79
,,2024-03-01T21:00:00.000+00:00,feeder,5,N Current (RMS),A,39.8
,,2024-03-01T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,111.3
,,2024-03-01T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,113.5
,,2024-03-01T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.3
,,2024-03-01T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-01T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
,,2024-03-01T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-03-01T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
,,2024-03-01T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
,,2024-03-01T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
,,2024-03-01T21:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,,2024-03-01T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
,,2024-03-01T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
,,2024-03-01T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
,,2024-03-01T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-03-01T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
,,2024-03-01T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
,,2024-03-01T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
,,2024-03-01T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
,,2024-03-01T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
,,2024-03-01T21:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
,,2024-03-01T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
,,2024-03-01T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
,,2024-03-01T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
,,2024-03-01T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
,,2024-03-01T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-03-01T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
,,2024-03-01T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.18
,,2024-03-01T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.66
,,2024-03-01T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.18
,,2024-03-01T21:00:00.000+00:00,feeder,2,N Current (RMS),A,86.9
,,2024-03-01T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
,,2024-03-01T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,153.3
,,2024-03-01T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,155.2
,,2024-03-01T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
,,2024-03-01T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
,,2024-03-01T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-03-01T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
,,2024-03-01T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
,,2024-03-01T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
,,2024-03-01T21:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
,,2024-03-01T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
,,2024-03-01T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
,,2024-03-01T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
,,2024-03-01T21:00:00.000+00:00,transformer,,Temperature,C,34.0
,,2024-03-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
,,2024-03-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-03-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
,,2024-03-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
,,2024-03-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
,,2024-03-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
,,2024-03-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
,,2024-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,66.72
,,2024-03-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,109.19
,,2024-03-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,111.41
,,2024-03-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,209.0
,,2024-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
,,2024-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,452.5
,,2024-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,464.7
,,2024-03-01T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.61
,,2024-03-01T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.36
,,2024-03-01T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
,,2024-03-01T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.08
,,2024-03-01T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.85
,,2024-03-01T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.95
,,2024-03-01T20:50:00.000+00:00,feeder,6,N Current (RMS),A,49.1
,,2024-03-01T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.1
,,2024-03-01T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,90.9
,,2024-03-01T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,96.1
,,2024-03-01T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
,,2024-03-01T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
,,2024-03-01T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
,,2024-03-01T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.77
,,2024-03-01T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.62
,,2024-03-01T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.79
,,2024-03-01T20:50:00.000+00:00,feeder,5,N Current (RMS),A,39.0
,,2024-03-01T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,107.5
,,2024-03-01T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,106.6
,,2024-03-01T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,95.2
,,2024-03-01T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-01T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-03-01T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
,,2024-03-01T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
,,2024-03-01T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
,,2024-03-01T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
,,2024-03-01T20:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
,,2024-03-01T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
,,2024-03-01T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
,,2024-03-01T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
,,2024-03-01T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
,,2024-03-01T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
,,2024-03-01T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
,,2024-03-01T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
,,2024-03-01T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
,,2024-03-01T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
,,2024-03-01T20:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
,,2024-03-01T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
,,2024-03-01T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
,,2024-03-01T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
,,2024-03-01T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-03-01T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
,,2024-03-01T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
,,2024-03-01T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.92
,,2024-03-01T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.35
,,2024-03-01T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.93
,,2024-03-01T20:50:00.000+00:00,feeder,2,N Current (RMS),A,93.9
,,2024-03-01T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
,,2024-03-01T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,183.7
,,2024-03-01T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,157.3
,,2024-03-01T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
,,2024-03-01T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
,,2024-03-01T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
,,2024-03-01T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
,,2024-03-01T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
,,2024-03-01T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
,,2024-03-01T20:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
,,2024-03-01T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
,,2024-03-01T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
,,2024-03-01T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
,,2024-03-01T20:50:00.000+00:00,transformer,,Temperature,C,34.0
,,2024-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
,,2024-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
,,2024-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
