Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
,,2024-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
,,2024-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
,,2024-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
,,2024-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,67.04
,,2024-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,106.05
,,2024-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,108.31
,,2024-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,190.5
,,2024-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
,,2024-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,437.4
,,2024-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,449.0
,,2024-03-01T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.69
,,2024-03-01T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.39
,,2024-03-01T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
,,2024-03-01T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.38
,,2024-03-01T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.43
,,2024-03-01T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.25
,,2024-03-01T20:40:00.000+00:00,feeder,6,N Current (RMS),A,53.8
,,2024-03-01T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.7
,,2024-03-01T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,92.5
,,2024-03-01T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,104.8
,,2024-03-01T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
,,2024-03-01T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
,,2024-03-01T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
,,2024-03-01T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.68
,,2024-03-01T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.96
,,2024-03-01T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
,,2024-03-01T20:40:00.000+00:00,feeder,5,N Current (RMS),A,43.7
,,2024-03-01T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,118.7
,,2024-03-01T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,107.7
,,2024-03-01T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,96.1
,,2024-03-01T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-03-01T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
,,2024-03-01T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-03-01T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
,,2024-03-01T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
,,2024-03-01T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
,,2024-03-01T20:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,,2024-03-01T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
,,2024-03-01T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
,,2024-03-01T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
,,2024-03-01T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-03-01T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-03-01T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
,,2024-03-01T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
,,2024-03-01T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
,,2024-03-01T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
,,2024-03-01T20:40:00.000+00:00,feeder,3,N Current (RMS),A,33.7
,,2024-03-01T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
,,2024-03-01T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
,,2024-03-01T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
,,2024-03-01T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
,,2024-03-01T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
,,2024-03-01T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-03-01T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.39
,,2024-03-01T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.28
,,2024-03-01T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.86
,,2024-03-01T20:40:00.000+00:00,feeder,2,N Current (RMS),A,78.8
,,2024-03-01T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
,,2024-03-01T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,162.0
,,2024-03-01T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,152.3
,,2024-03-01T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
,,2024-03-01T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
,,2024-03-01T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-03-01T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
,,2024-03-01T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
,,2024-03-01T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
,,2024-03-01T20:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
,,2024-03-01T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
,,2024-03-01T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
,,2024-03-01T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
,,2024-03-01T20:40:00.000+00:00,transformer,,Temperature,C,33.9
,,2024-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
,,2024-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
,,2024-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
,,2024-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
,,2024-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
,,2024-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
,,2024-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,73.58
,,2024-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,103.52
,,2024-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,109.56
,,2024-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,172.2
,,2024-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
,,2024-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,425.8
,,2024-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,452.8
,,2024-03-01T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.76
,,2024-03-01T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.96
,,2024-03-01T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
,,2024-03-01T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.54
,,2024-03-01T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.97
,,2024-03-01T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,29.82
,,2024-03-01T20:30:00.000+00:00,feeder,6,N Current (RMS),A,66.6
,,2024-03-01T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.9
,,2024-03-01T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,82.9
,,2024-03-01T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,125.4
,,2024-03-01T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
,,2024-03-01T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
,,2024-03-01T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
,,2024-03-01T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.67
,,2024-03-01T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.91
,,2024-03-01T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.45
,,2024-03-01T20:30:00.000+00:00,feeder,5,N Current (RMS),A,39.2
,,2024-03-01T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,118.9
,,2024-03-01T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,107.7
,,2024-03-01T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,106.3
,,2024-03-01T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-03-01T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
,,2024-03-01T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-03-01T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
,,2024-03-01T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
,,2024-03-01T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
,,2024-03-01T20:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
,,2024-03-01T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
,,2024-03-01T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
,,2024-03-01T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
,,2024-03-01T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
,,2024-03-01T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
,,2024-03-01T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-03-01T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
,,2024-03-01T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
,,2024-03-01T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
,,2024-03-01T20:30:00.000+00:00,feeder,3,N Current (RMS),A,38.5
,,2024-03-01T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
,,2024-03-01T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
,,2024-03-01T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
,,2024-03-01T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
,,2024-03-01T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
,,2024-03-01T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
,,2024-03-01T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.49
,,2024-03-01T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.9
,,2024-03-01T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.55
,,2024-03-01T20:30:00.000+00:00,feeder,2,N Current (RMS),A,81.3
,,2024-03-01T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
,,2024-03-01T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,169.0
,,2024-03-01T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,147.6
,,2024-03-01T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
,,2024-03-01T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
,,2024-03-01T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-03-01T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
,,2024-03-01T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
,,2024-03-01T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
,,2024-03-01T20:30:00.000+00:00,feeder,1,N Current (RMS),A,28.9
,,2024-03-01T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
,,2024-03-01T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
,,2024-03-01T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
,,2024-03-01T20:30:00.000+00:00,transformer,,Temperature,C,33.8
,,2024-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
,,2024-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
,,2024-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
,,2024-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
,,2024-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
,,2024-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
,,2024-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,76.24
,,2024-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,107.69
,,2024-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,119.25
,,2024-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,188.6
,,2024-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.6
,,2024-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,444.0
,,2024-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,494.0
,,2024-03-01T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.68
,,2024-03-01T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.95
,,2024-03-01T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
,,2024-03-01T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.59
,,2024-03-01T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
,,2024-03-01T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.91
,,2024-03-01T20:20:00.000+00:00,feeder,6,N Current (RMS),A,55.7
,,2024-03-01T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.2
,,2024-03-01T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,103.6
,,2024-03-01T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,95.3
,,2024-03-01T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
,,2024-03-01T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
,,2024-03-01T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
,,2024-03-01T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.77
,,2024-03-01T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.33
,,2024-03-01T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.72
,,2024-03-01T20:20:00.000+00:00,feeder,5,N Current (RMS),A,49.7
,,2024-03-01T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,143.3
,,2024-03-01T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,109.0
,,2024-03-01T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,115.0
,,2024-03-01T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-03-01T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
,,2024-03-01T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
,,2024-03-01T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
,,2024-03-01T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
,,2024-03-01T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
,,2024-03-01T20:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
,,2024-03-01T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
,,2024-03-01T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
,,2024-03-01T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
,,2024-03-01T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-03-01T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
,,2024-03-01T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
,,2024-03-01T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
,,2024-03-01T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
,,2024-03-01T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
,,2024-03-01T20:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
,,2024-03-01T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
,,2024-03-01T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
,,2024-03-01T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
,,2024-03-01T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
,,2024-03-01T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
,,2024-03-01T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
,,2024-03-01T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.78
,,2024-03-01T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.06
,,2024-03-01T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.61
,,2024-03-01T20:20:00.000+00:00,feeder,2,N Current (RMS),A,76.4
,,2024-03-01T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
,,2024-03-01T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,149.1
,,2024-03-01T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,144.9
,,2024-03-01T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-03-01T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
,,2024-03-01T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-03-01T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
,,2024-03-01T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
,,2024-03-01T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
,,2024-03-01T20:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
,,2024-03-01T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
,,2024-03-01T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
,,2024-03-01T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
,,2024-03-01T20:20:00.000+00:00,transformer,,Temperature,C,33.8
,,2024-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
,,2024-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
,,2024-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
,,2024-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
,,2024-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
,,2024-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
,,2024-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,85.18
,,2024-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,106.99
,,2024-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,114.49
,,2024-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,157.3
,,2024-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.7
,,2024-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,438.8
,,2024-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,472.2
,,2024-03-01T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.47
,,2024-03-01T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.92
,,2024-03-01T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
,,2024-03-01T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.14
,,2024-03-01T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.33
,,2024-03-01T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.92
,,2024-03-01T20:10:00.000+00:00,feeder,6,N Current (RMS),A,47.0
,,2024-03-01T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,54.4
,,2024-03-01T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,100.4
,,2024-03-01T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,103.4
,,2024-03-01T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
,,2024-03-01T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
,,2024-03-01T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
,,2024-03-01T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.76
,,2024-03-01T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
,,2024-03-01T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.92
,,2024-03-01T20:10:00.000+00:00,feeder,5,N Current (RMS),A,46.4
,,2024-03-01T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,138.6
,,2024-03-01T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,139.1
,,2024-03-01T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,102.9
,,2024-03-01T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
,,2024-03-01T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
,,2024-03-01T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-03-01T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
,,2024-03-01T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
,,2024-03-01T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.77
,,2024-03-01T20:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
,,2024-03-01T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
,,2024-03-01T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
,,2024-03-01T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
,,2024-03-01T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-03-01T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
,,2024-03-01T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
,,2024-03-01T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
,,2024-03-01T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
,,2024-03-01T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
,,2024-03-01T20:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
,,2024-03-01T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
,,2024-03-01T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
,,2024-03-01T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
,,2024-03-01T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.81
,,2024-03-01T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-03-01T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
,,2024-03-01T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.5
,,2024-03-01T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.28
,,2024-03-01T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.35
,,2024-03-01T20:10:00.000+00:00,feeder,2,N Current (RMS),A,68.1
,,2024-03-01T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
,,2024-03-01T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,157.5
,,2024-03-01T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.5
,,2024-03-01T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-01T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
,,2024-03-01T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-03-01T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
,,2024-03-01T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
,,2024-03-01T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.68
,,2024-03-01T20:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
,,2024-03-01T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
,,2024-03-01T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
,,2024-03-01T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
,,2024-03-01T20:10:00.000+00:00,transformer,,Temperature,C,33.7
,,2024-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
,,2024-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
,,2024-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
,,2024-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
,,2024-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
,,2024-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
,,2024-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,87.44
,,2024-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,116.26
,,2024-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,116.35
,,2024-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,158.3
,,2024-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.3
,,2024-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,474.8
,,2024-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,478.1
,,2024-03-01T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.34
,,2024-03-01T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.41
,,2024-03-01T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
,,2024-03-01T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.85
,,2024-03-01T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.48
,,2024-03-01T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,32.46
,,2024-03-01T20:00:00.000+00:00,feeder,6,N Current (RMS),A,72.0
,,2024-03-01T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.9
,,2024-03-01T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,96.9
,,2024-03-01T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,135.0
,,2024-03-01T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-01T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
,,2024-03-01T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-03-01T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.66
,,2024-03-01T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.01
,,2024-03-01T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.95
,,2024-03-01T20:00:00.000+00:00,feeder,5,N Current (RMS),A,52.1
,,2024-03-01T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,135.3
,,2024-03-01T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,124.1
,,2024-03-01T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,95.6
,,2024-03-01T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-03-01T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
,,2024-03-01T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-03-01T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
,,2024-03-01T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
,,2024-03-01T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
,,2024-03-01T20:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
,,2024-03-01T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
,,2024-03-01T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
,,2024-03-01T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
,,2024-03-01T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-03-01T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
,,2024-03-01T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
,,2024-03-01T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
,,2024-03-01T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
,,2024-03-01T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.18
,,2024-03-01T20:00:00.000+00:00,feeder,3,N Current (RMS),A,63.5
,,2024-03-01T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
,,2024-03-01T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
,,2024-03-01T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
,,2024-03-01T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
,,2024-03-01T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
,,2024-03-01T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
,,2024-03-01T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.01
,,2024-03-01T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.18
,,2024-03-01T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.52
,,2024-03-01T20:00:00.000+00:00,feeder,2,N Current (RMS),A,75.9
,,2024-03-01T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.9
,,2024-03-01T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,165.9
,,2024-03-01T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,138.4
,,2024-03-01T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
,,2024-03-01T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
,,2024-03-01T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-03-01T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
,,2024-03-01T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
,,2024-03-01T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
,,2024-03-01T20:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
,,2024-03-01T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
,,2024-03-01T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
,,2024-03-01T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
,,2024-03-01T20:00:00.000+00:00,transformer,,Temperature,C,33.7
,,2024-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
,,2024-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
,,2024-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
,,2024-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
,,2024-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
,,2024-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
,,2024-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,81.64
,,2024-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,110.1
,,2024-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,121.72
,,2024-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,194.5
,,2024-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
,,2024-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,452.8
,,2024-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,502.4
,,2024-03-01T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.29
,,2024-03-01T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.74
,,2024-03-01T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
,,2024-03-01T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.99
,,2024-03-01T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.9
,,2024-03-01T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,35.56
,,2024-03-01T19:50:00.000+00:00,feeder,6,N Current (RMS),A,87.0
,,2024-03-01T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.6
,,2024-03-01T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,107.6
,,2024-03-01T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,147.2
,,2024-03-01T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
,,2024-03-01T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
,,2024-03-01T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
,,2024-03-01T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,36.28
,,2024-03-01T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.16
,,2024-03-01T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.54
,,2024-03-01T19:50:00.000+00:00,feeder,5,N Current (RMS),A,62.1
,,2024-03-01T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,150.0
,,2024-03-01T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,120.5
,,2024-03-01T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.4
,,2024-03-01T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
,,2024-03-01T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
,,2024-03-01T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
,,2024-03-01T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
,,2024-03-01T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
,,2024-03-01T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
,,2024-03-01T19:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
,,2024-03-01T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
,,2024-03-01T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
,,2024-03-01T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
,,2024-03-01T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-03-01T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
,,2024-03-01T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
,,2024-03-01T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
,,2024-03-01T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
,,2024-03-01T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.78
,,2024-03-01T19:50:00.000+00:00,feeder,3,N Current (RMS),A,50.0
,,2024-03-01T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
,,2024-03-01T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
,,2024-03-01T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
,,2024-03-01T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
,,2024-03-01T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
,,2024-03-01T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
,,2024-03-01T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.97
,,2024-03-01T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.38
,,2024-03-01T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.4
,,2024-03-01T19:50:00.000+00:00,feeder,2,N Current (RMS),A,73.0
,,2024-03-01T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.2
,,2024-03-01T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,154.6
,,2024-03-01T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,154.5
,,2024-03-01T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
,,2024-03-01T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
,,2024-03-01T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-03-01T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
,,2024-03-01T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
,,2024-03-01T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
,,2024-03-01T19:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
,,2024-03-01T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
,,2024-03-01T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
,,2024-03-01T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
,,2024-03-01T19:50:00.000+00:00,transformer,,Temperature,C,33.6
,,2024-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
,,2024-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
,,2024-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
,,2024-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
,,2024-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
,,2024-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
,,2024-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,79.62
,,2024-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,101.59
,,2024-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,119.91
,,2024-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,186.0
,,2024-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.0
,,2024-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,417.5
,,2024-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,495.0
,,2024-03-01T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
,,2024-03-01T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.51
,,2024-03-01T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
,,2024-03-01T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.54
,,2024-03-01T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.8
,,2024-03-01T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,30.42
,,2024-03-01T19:40:00.000+00:00,feeder,6,N Current (RMS),A,73.7
,,2024-03-01T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.7
,,2024-03-01T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,104.0
,,2024-03-01T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,126.0
,,2024-03-01T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
,,2024-03-01T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
,,2024-03-01T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
,,2024-03-01T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.57
,,2024-03-01T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.74
,,2024-03-01T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.04
,,2024-03-01T19:40:00.000+00:00,feeder,5,N Current (RMS),A,73.2
,,2024-03-01T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,156.3
,,2024-03-01T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,127.1
,,2024-03-01T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.1
,,2024-03-01T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-03-01T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
,,2024-03-01T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-03-01T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
,,2024-03-01T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
,,2024-03-01T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
,,2024-03-01T19:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-03-01T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
,,2024-03-01T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
,,2024-03-01T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
,,2024-03-01T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-03-01T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
,,2024-03-01T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
,,2024-03-01T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
,,2024-03-01T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
,,2024-03-01T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
,,2024-03-01T19:40:00.000+00:00,feeder,3,N Current (RMS),A,39.8
,,2024-03-01T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
,,2024-03-01T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
,,2024-03-01T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
,,2024-03-01T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
,,2024-03-01T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
,,2024-03-01T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
,,2024-03-01T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.22
,,2024-03-01T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.65
,,2024-03-01T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.87
,,2024-03-01T19:40:00.000+00:00,feeder,2,N Current (RMS),A,72.4
,,2024-03-01T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
,,2024-03-01T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,160.2
,,2024-03-01T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,156.6
,,2024-03-01T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-03-01T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
,,2024-03-01T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-03-01T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
,,2024-03-01T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
,,2024-03-01T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
,,2024-03-01T19:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
,,2024-03-01T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
,,2024-03-01T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
,,2024-03-01T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
,,2024-03-01T19:40:00.000+00:00,transformer,,Temperature,C,33.6
,,2024-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
,,2024-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
,,2024-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
,,2024-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
,,2024-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
,,2024-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
,,2024-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,81.14
,,2024-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,104.36
,,2024-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,114.82
,,2024-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,167.4
,,2024-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.7
,,2024-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,430.0
,,2024-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,474.9
,,2024-03-01T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
,,2024-03-01T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.74
,,2024-03-01T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,,2024-03-01T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.04
,,2024-03-01T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.72
,,2024-03-01T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,33.89
,,2024-03-01T19:30:00.000+00:00,feeder,6,N Current (RMS),A,78.7
,,2024-03-01T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.8
,,2024-03-01T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,103.6
,,2024-03-01T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,140.4
,,2024-03-01T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
,,2024-03-01T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
,,2024-03-01T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
,,2024-03-01T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.08
,,2024-03-01T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,37.54
,,2024-03-01T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.12
,,2024-03-01T19:30:00.000+00:00,feeder,5,N Current (RMS),A,67.5
,,2024-03-01T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,124.6
,,2024-03-01T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,154.7
,,2024-03-01T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,93.0
,,2024-03-01T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
,,2024-03-01T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
,,2024-03-01T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
,,2024-03-01T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
,,2024-03-01T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
,,2024-03-01T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,,2024-03-01T19:30:00.000+00:00,feeder,4,N Current (RMS),A,30.5
,,2024-03-01T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
,,2024-03-01T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
,,2024-03-01T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
,,2024-03-01T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
,,2024-03-01T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
,,2024-03-01T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-03-01T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
,,2024-03-01T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
,,2024-03-01T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,,2024-03-01T19:30:00.000+00:00,feeder,3,N Current (RMS),A,27.7
,,2024-03-01T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
,,2024-03-01T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
,,2024-03-01T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
,,2024-03-01T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
,,2024-03-01T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
,,2024-03-01T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-03-01T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.55
,,2024-03-01T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.12
,,2024-03-01T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.76
,,2024-03-01T19:30:00.000+00:00,feeder,2,N Current (RMS),A,75.1
,,2024-03-01T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.9
,,2024-03-01T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,162.0
,,2024-03-01T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.4
,,2024-03-01T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-03-01T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
,,2024-03-01T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
,,2024-03-01T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
,,2024-03-01T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
,,2024-03-01T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
,,2024-03-01T19:30:00.000+00:00,feeder,1,N Current (RMS),A,7.7
,,2024-03-01T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
,,2024-03-01T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
,,2024-03-01T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-03-01T19:30:00.000+00:00,transformer,,Temperature,C,33.5
,,2024-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
,,2024-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
,,2024-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
,,2024-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
,,2024-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
,,2024-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
,,2024-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,73.79
,,2024-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,111.32
,,2024-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,117.25
,,2024-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,189.9
,,2024-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
,,2024-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,458.6
,,2024-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,485.2
,,2024-03-01T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.56
,,2024-03-01T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.86
,,2024-03-01T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
,,2024-03-01T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.69
,,2024-03-01T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,27.36
,,2024-03-01T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,36.88
,,2024-03-01T19:20:00.000+00:00,feeder,6,N Current (RMS),A,83.5
,,2024-03-01T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.6
,,2024-03-01T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,112.7
,,2024-03-01T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,152.4
,,2024-03-01T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
,,2024-03-01T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
,,2024-03-01T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
,,2024-03-01T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.54
,,2024-03-01T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.9
,,2024-03-01T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.4
,,2024-03-01T19:20:00.000+00:00,feeder,5,N Current (RMS),A,58.2
,,2024-03-01T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,114.5
,,2024-03-01T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,135.7
,,2024-03-01T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,90.3
,,2024-03-01T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
,,2024-03-01T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
,,2024-03-01T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
,,2024-03-01T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
,,2024-03-01T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
,,2024-03-01T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.52
,,2024-03-01T19:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
,,2024-03-01T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
,,2024-03-01T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
,,2024-03-01T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
,,2024-03-01T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
,,2024-03-01T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
,,2024-03-01T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
,,2024-03-01T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
,,2024-03-01T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
,,2024-03-01T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
,,2024-03-01T19:20:00.000+00:00,feeder,3,N Current (RMS),A,34.6
,,2024-03-01T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
,,2024-03-01T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
,,2024-03-01T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
,,2024-03-01T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
,,2024-03-01T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
,,2024-03-01T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
,,2024-03-01T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.28
,,2024-03-01T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.45
,,2024-03-01T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.88
,,2024-03-01T19:20:00.000+00:00,feeder,2,N Current (RMS),A,84.8
,,2024-03-01T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.9
,,2024-03-01T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,174.7
,,2024-03-01T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,160.8
,,2024-03-01T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-03-01T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
,,2024-03-01T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-03-01T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
,,2024-03-01T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
,,2024-03-01T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
,,2024-03-01T19:20:00.000+00:00,feeder,1,N Current (RMS),A,3.7
,,2024-03-01T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
,,2024-03-01T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
,,2024-03-01T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
,,2024-03-01T19:20:00.000+00:00,transformer,,Temperature,C,33.4
,,2024-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
,,2024-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
,,2024-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
,,2024-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
,,2024-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
,,2024-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
,,2024-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,72.85
,,2024-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,111.35
,,2024-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,123.9
,,2024-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,215.8
,,2024-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.3
,,2024-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,457.9
,,2024-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,511.6
,,2024-03-01T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.87
,,2024-03-01T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.7
,,2024-03-01T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
,,2024-03-01T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.33
,,2024-03-01T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,27.74
,,2024-03-01T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,33.28
,,2024-03-01T19:10:00.000+00:00,feeder,6,N Current (RMS),A,73.3
,,2024-03-01T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,47.6
,,2024-03-01T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,115.6
,,2024-03-01T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,137.3
,,2024-03-01T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
,,2024-03-01T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
,,2024-03-01T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
,,2024-03-01T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,37.09
,,2024-03-01T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.6
,,2024-03-01T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.03
,,2024-03-01T19:10:00.000+00:00,feeder,5,N Current (RMS),A,80.3
,,2024-03-01T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,152.9
,,2024-03-01T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,150.5
,,2024-03-01T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.6
,,2024-03-01T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
