Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
,,2024-03-01T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
,,2024-03-01T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
,,2024-03-01T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
,,2024-03-01T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.45
,,2024-03-01T19:10:00.000+00:00,feeder,4,N Current (RMS),A,28.8
,,2024-03-01T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
,,2024-03-01T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
,,2024-03-01T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
,,2024-03-01T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-03-01T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
,,2024-03-01T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-03-01T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
,,2024-03-01T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
,,2024-03-01T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.06
,,2024-03-01T19:10:00.000+00:00,feeder,3,N Current (RMS),A,37.4
,,2024-03-01T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
,,2024-03-01T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
,,2024-03-01T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
,,2024-03-01T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-01T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
,,2024-03-01T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
,,2024-03-01T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.93
,,2024-03-01T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.33
,,2024-03-01T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.53
,,2024-03-01T19:10:00.000+00:00,feeder,2,N Current (RMS),A,90.9
,,2024-03-01T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.3
,,2024-03-01T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,170.3
,,2024-03-01T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,155.2
,,2024-03-01T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
,,2024-03-01T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
,,2024-03-01T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-03-01T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
,,2024-03-01T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
,,2024-03-01T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
,,2024-03-01T19:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
,,2024-03-01T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
,,2024-03-01T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
,,2024-03-01T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
,,2024-03-01T19:10:00.000+00:00,transformer,,Temperature,C,33.4
,,2024-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
,,2024-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
,,2024-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
,,2024-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
,,2024-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
,,2024-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
,,2024-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
,,2024-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,77.26
,,2024-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,114.5
,,2024-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,114.56
,,2024-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,184.9
,,2024-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
,,2024-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,470.1
,,2024-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,472.5
,,2024-03-01T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
,,2024-03-01T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.44
,,2024-03-01T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
,,2024-03-01T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.38
,,2024-03-01T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,29.35
,,2024-03-01T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,32.69
,,2024-03-01T19:00:00.000+00:00,feeder,6,N Current (RMS),A,79.0
,,2024-03-01T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.3
,,2024-03-01T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,122.0
,,2024-03-01T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,135.3
,,2024-03-01T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
,,2024-03-01T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
,,2024-03-01T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
,,2024-03-01T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.15
,,2024-03-01T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.03
,,2024-03-01T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.8
,,2024-03-01T19:00:00.000+00:00,feeder,5,N Current (RMS),A,70.6
,,2024-03-01T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,142.2
,,2024-03-01T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,120.0
,,2024-03-01T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.4
,,2024-03-01T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-03-01T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
,,2024-03-01T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
,,2024-03-01T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
,,2024-03-01T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
,,2024-03-01T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.83
,,2024-03-01T19:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-03-01T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
,,2024-03-01T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
,,2024-03-01T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
,,2024-03-01T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-03-01T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
,,2024-03-01T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
,,2024-03-01T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
,,2024-03-01T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
,,2024-03-01T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.35
,,2024-03-01T19:00:00.000+00:00,feeder,3,N Current (RMS),A,36.8
,,2024-03-01T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
,,2024-03-01T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
,,2024-03-01T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
,,2024-03-01T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-03-01T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
,,2024-03-01T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-03-01T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.14
,,2024-03-01T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.38
,,2024-03-01T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.63
,,2024-03-01T19:00:00.000+00:00,feeder,2,N Current (RMS),A,102.1
,,2024-03-01T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
,,2024-03-01T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,166.8
,,2024-03-01T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,177.1
,,2024-03-01T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
,,2024-03-01T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
,,2024-03-01T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-03-01T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
,,2024-03-01T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
,,2024-03-01T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
,,2024-03-01T19:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
,,2024-03-01T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
,,2024-03-01T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
,,2024-03-01T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
,,2024-03-01T19:00:00.000+00:00,transformer,,Temperature,C,33.3
,,2024-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
,,2024-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
,,2024-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
,,2024-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
,,2024-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
,,2024-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
,,2024-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,74.71
,,2024-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,108.81
,,2024-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,115.73
,,2024-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,194.0
,,2024-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
,,2024-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,447.9
,,2024-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,479.1
,,2024-03-01T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.34
,,2024-03-01T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.06
,,2024-03-01T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
,,2024-03-01T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.52
,,2024-03-01T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.06
,,2024-03-01T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,36.19
,,2024-03-01T18:50:00.000+00:00,feeder,6,N Current (RMS),A,78.1
,,2024-03-01T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.2
,,2024-03-01T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,91.1
,,2024-03-01T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,149.6
,,2024-03-01T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
,,2024-03-01T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
,,2024-03-01T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
,,2024-03-01T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.16
,,2024-03-01T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.96
,,2024-03-01T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.11
,,2024-03-01T18:50:00.000+00:00,feeder,5,N Current (RMS),A,54.2
,,2024-03-01T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,125.9
,,2024-03-01T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,123.8
,,2024-03-01T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.4
,,2024-03-01T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-03-01T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
,,2024-03-01T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
,,2024-03-01T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
,,2024-03-01T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
,,2024-03-01T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.67
,,2024-03-01T18:50:00.000+00:00,feeder,4,N Current (RMS),A,30.6
,,2024-03-01T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
,,2024-03-01T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
,,2024-03-01T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
,,2024-03-01T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-03-01T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
,,2024-03-01T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-03-01T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
,,2024-03-01T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
,,2024-03-01T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
,,2024-03-01T18:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
,,2024-03-01T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
,,2024-03-01T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
,,2024-03-01T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
,,2024-03-01T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
,,2024-03-01T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.23
,,2024-03-01T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-03-01T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.56
,,2024-03-01T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,52.07
,,2024-03-01T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.68
,,2024-03-01T18:50:00.000+00:00,feeder,2,N Current (RMS),A,124.4
,,2024-03-01T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
,,2024-03-01T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,214.5
,,2024-03-01T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,172.1
,,2024-03-01T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
,,2024-03-01T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
,,2024-03-01T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-01T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
,,2024-03-01T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
,,2024-03-01T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
,,2024-03-01T18:50:00.000+00:00,feeder,1,N Current (RMS),A,8.3
,,2024-03-01T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
,,2024-03-01T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
,,2024-03-01T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
,,2024-03-01T18:50:00.000+00:00,transformer,,Temperature,C,33.2
,,2024-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
,,2024-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
,,2024-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
,,2024-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
,,2024-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
,,2024-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
,,2024-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,69.45
,,2024-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,114.7
,,2024-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,126.43
,,2024-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,232.2
,,2024-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
,,2024-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,471.4
,,2024-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,522.6
,,2024-03-01T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.48
,,2024-03-01T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.26
,,2024-03-01T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
,,2024-03-01T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.23
,,2024-03-01T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,25.85
,,2024-03-01T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,33.75
,,2024-03-01T18:40:00.000+00:00,feeder,6,N Current (RMS),A,72.9
,,2024-03-01T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.1
,,2024-03-01T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,107.6
,,2024-03-01T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,140.8
,,2024-03-01T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
,,2024-03-01T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
,,2024-03-01T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
,,2024-03-01T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.5
,,2024-03-01T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.73
,,2024-03-01T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.97
,,2024-03-01T18:40:00.000+00:00,feeder,5,N Current (RMS),A,59.4
,,2024-03-01T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,142.5
,,2024-03-01T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,127.1
,,2024-03-01T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,91.7
,,2024-03-01T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
,,2024-03-01T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,,2024-03-01T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
,,2024-03-01T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
,,2024-03-01T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
,,2024-03-01T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.41
,,2024-03-01T18:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
,,2024-03-01T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
,,2024-03-01T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
,,2024-03-01T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
,,2024-03-01T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-03-01T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
,,2024-03-01T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
,,2024-03-01T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
,,2024-03-01T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
,,2024-03-01T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
,,2024-03-01T18:40:00.000+00:00,feeder,3,N Current (RMS),A,37.2
,,2024-03-01T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
,,2024-03-01T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
,,2024-03-01T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
,,2024-03-01T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
,,2024-03-01T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.09
,,2024-03-01T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-03-01T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.82
,,2024-03-01T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,55.13
,,2024-03-01T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.24
,,2024-03-01T18:40:00.000+00:00,feeder,2,N Current (RMS),A,129.0
,,2024-03-01T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
,,2024-03-01T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,227.2
,,2024-03-01T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,166.4
,,2024-03-01T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
,,2024-03-01T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
,,2024-03-01T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-01T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
,,2024-03-01T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
,,2024-03-01T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
,,2024-03-01T18:40:00.000+00:00,feeder,1,N Current (RMS),A,8.2
,,2024-03-01T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
,,2024-03-01T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
,,2024-03-01T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
,,2024-03-01T18:40:00.000+00:00,transformer,,Temperature,C,33.1
,,2024-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
,,2024-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
,,2024-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
,,2024-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
,,2024-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
,,2024-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
,,2024-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,75.35
,,2024-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,122.87
,,2024-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,124.31
,,2024-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,217.7
,,2024-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
,,2024-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,506.1
,,2024-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,513.9
,,2024-03-01T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.34
,,2024-03-01T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.63
,,2024-03-01T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
,,2024-03-01T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.34
,,2024-03-01T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.01
,,2024-03-01T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,31.03
,,2024-03-01T18:30:00.000+00:00,feeder,6,N Current (RMS),A,62.7
,,2024-03-01T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.1
,,2024-03-01T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,90.4
,,2024-03-01T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,127.8
,,2024-03-01T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
,,2024-03-01T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
,,2024-03-01T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
,,2024-03-01T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.54
,,2024-03-01T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.87
,,2024-03-01T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.35
,,2024-03-01T18:30:00.000+00:00,feeder,5,N Current (RMS),A,48.9
,,2024-03-01T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,126.4
,,2024-03-01T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,118.8
,,2024-03-01T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,93.0
,,2024-03-01T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
,,2024-03-01T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
,,2024-03-01T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
,,2024-03-01T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
,,2024-03-01T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
,,2024-03-01T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.09
,,2024-03-01T18:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
,,2024-03-01T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
,,2024-03-01T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
,,2024-03-01T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
,,2024-03-01T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-03-01T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
,,2024-03-01T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
,,2024-03-01T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
,,2024-03-01T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
,,2024-03-01T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
,,2024-03-01T18:30:00.000+00:00,feeder,3,N Current (RMS),A,32.7
,,2024-03-01T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
,,2024-03-01T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
,,2024-03-01T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
,,2024-03-01T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
,,2024-03-01T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
,,2024-03-01T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
,,2024-03-01T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.27
,,2024-03-01T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.15
,,2024-03-01T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.14
,,2024-03-01T18:30:00.000+00:00,feeder,2,N Current (RMS),A,111.5
,,2024-03-01T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
,,2024-03-01T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,197.3
,,2024-03-01T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,178.0
,,2024-03-01T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
,,2024-03-01T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
,,2024-03-01T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-01T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
,,2024-03-01T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
,,2024-03-01T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
,,2024-03-01T18:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
,,2024-03-01T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
,,2024-03-01T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
,,2024-03-01T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
,,2024-03-01T18:30:00.000+00:00,transformer,,Temperature,C,33.0
,,2024-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
,,2024-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
,,2024-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
,,2024-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2024-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
,,2024-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
,,2024-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,72.61
,,2024-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,108.53
,,2024-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,122.91
,,2024-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,207.3
,,2024-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
,,2024-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,444.4
,,2024-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,505.7
,,2024-03-01T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.19
,,2024-03-01T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.26
,,2024-03-01T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
,,2024-03-01T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.24
,,2024-03-01T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.51
,,2024-03-01T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,34.98
,,2024-03-01T18:20:00.000+00:00,feeder,6,N Current (RMS),A,78.6
,,2024-03-01T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.9
,,2024-03-01T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,97.0
,,2024-03-01T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,145.2
,,2024-03-01T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
,,2024-03-01T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-03-01T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
,,2024-03-01T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,36.92
,,2024-03-01T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.77
,,2024-03-01T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.05
,,2024-03-01T18:20:00.000+00:00,feeder,5,N Current (RMS),A,46.2
,,2024-03-01T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,151.9
,,2024-03-01T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,126.4
,,2024-03-01T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,116.8
,,2024-03-01T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
,,2024-03-01T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
,,2024-03-01T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
,,2024-03-01T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
,,2024-03-01T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
,,2024-03-01T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.87
,,2024-03-01T18:20:00.000+00:00,feeder,4,N Current (RMS),A,33.1
,,2024-03-01T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
,,2024-03-01T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
,,2024-03-01T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
,,2024-03-01T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-03-01T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
,,2024-03-01T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
,,2024-03-01T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
,,2024-03-01T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
,,2024-03-01T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
,,2024-03-01T18:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
,,2024-03-01T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
,,2024-03-01T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
,,2024-03-01T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
,,2024-03-01T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-03-01T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
,,2024-03-01T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
,,2024-03-01T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.7
,,2024-03-01T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.24
,,2024-03-01T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.27
,,2024-03-01T18:20:00.000+00:00,feeder,2,N Current (RMS),A,113.9
,,2024-03-01T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
,,2024-03-01T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,190.1
,,2024-03-01T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,191.3
,,2024-03-01T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
,,2024-03-01T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
,,2024-03-01T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-03-01T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
,,2024-03-01T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
,,2024-03-01T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
,,2024-03-01T18:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-03-01T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
,,2024-03-01T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
,,2024-03-01T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
,,2024-03-01T18:20:00.000+00:00,transformer,,Temperature,C,32.9
,,2024-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
,,2024-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
,,2024-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
,,2024-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
,,2024-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
,,2024-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
,,2024-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,77.75
,,2024-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,109.27
,,2024-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,135.99
,,2024-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,223.5
,,2024-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
,,2024-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,448.3
,,2024-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,560.2
,,2024-03-01T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-03-01T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.84
,,2024-03-01T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
,,2024-03-01T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.72
,,2024-03-01T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.09
,,2024-03-01T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,35.51
,,2024-03-01T18:10:00.000+00:00,feeder,6,N Current (RMS),A,86.0
,,2024-03-01T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
,,2024-03-01T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,95.1
,,2024-03-01T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,148.0
,,2024-03-01T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
,,2024-03-01T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-03-01T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
,,2024-03-01T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.6
,,2024-03-01T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.24
,,2024-03-01T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.33
,,2024-03-01T18:10:00.000+00:00,feeder,5,N Current (RMS),A,43.6
,,2024-03-01T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,134.5
,,2024-03-01T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,129.2
,,2024-03-01T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,117.5
,,2024-03-01T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-03-01T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
,,2024-03-01T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-03-01T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
,,2024-03-01T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
,,2024-03-01T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.98
,,2024-03-01T18:10:00.000+00:00,feeder,4,N Current (RMS),A,30.7
,,2024-03-01T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
,,2024-03-01T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
,,2024-03-01T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
,,2024-03-01T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
,,2024-03-01T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
,,2024-03-01T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
,,2024-03-01T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
,,2024-03-01T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
,,2024-03-01T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
,,2024-03-01T18:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
,,2024-03-01T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
,,2024-03-01T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
,,2024-03-01T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
,,2024-03-01T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
,,2024-03-01T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
,,2024-03-01T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-03-01T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.96
,,2024-03-01T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.59
,,2024-03-01T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.51
,,2024-03-01T18:10:00.000+00:00,feeder,2,N Current (RMS),A,98.5
,,2024-03-01T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
,,2024-03-01T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,171.5
,,2024-03-01T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,163.3
,,2024-03-01T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
,,2024-03-01T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
,,2024-03-01T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-01T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
,,2024-03-01T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
,,2024-03-01T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
,,2024-03-01T18:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
,,2024-03-01T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
,,2024-03-01T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
,,2024-03-01T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
,,2024-03-01T18:10:00.000+00:00,transformer,,Temperature,C,32.8
,,2024-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2024-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
,,2024-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
,,2024-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
,,2024-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
,,2024-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
,,2024-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
,,2024-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,71.75
,,2024-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,104.54
,,2024-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,128.5
,,2024-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,225.4
,,2024-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
,,2024-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,428.9
,,2024-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,530.0
,,2024-03-01T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
,,2024-03-01T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.89
,,2024-03-01T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
,,2024-03-01T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.85
,,2024-03-01T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.88
,,2024-03-01T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.04
,,2024-03-01T18:00:00.000+00:00,feeder,6,N Current (RMS),A,48.7
,,2024-03-01T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.4
,,2024-03-01T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,78.2
,,2024-03-01T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,83.7
,,2024-03-01T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
,,2024-03-01T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-01T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
,,2024-03-01T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.29
,,2024-03-01T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.79
,,2024-03-01T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.26
,,2024-03-01T18:00:00.000+00:00,feeder,5,N Current (RMS),A,41.6
,,2024-03-01T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,133.3
,,2024-03-01T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,118.5
,,2024-03-01T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,112.8
,,2024-03-01T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-03-01T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
,,2024-03-01T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-03-01T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
,,2024-03-01T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
,,2024-03-01T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.57
,,2024-03-01T18:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
,,2024-03-01T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
,,2024-03-01T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
,,2024-03-01T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
,,2024-03-01T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
,,2024-03-01T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
,,2024-03-01T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
,,2024-03-01T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
,,2024-03-01T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
,,2024-03-01T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
,,2024-03-01T18:00:00.000+00:00,feeder,3,N Current (RMS),A,35.2
,,2024-03-01T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
,,2024-03-01T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
,,2024-03-01T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
,,2024-03-01T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
,,2024-03-01T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-03-01T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-03-01T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.61
,,2024-03-01T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.21
,,2024-03-01T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.92
,,2024-03-01T18:00:00.000+00:00,feeder,2,N Current (RMS),A,91.8
,,2024-03-01T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
,,2024-03-01T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,165.7
,,2024-03-01T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.1
,,2024-03-01T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-03-01T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
,,2024-03-01T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
,,2024-03-01T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
,,2024-03-01T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
,,2024-03-01T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
,,2024-03-01T18:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
,,2024-03-01T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
,,2024-03-01T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
,,2024-03-01T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
,,2024-03-01T18:00:00.000+00:00,transformer,,Temperature,C,32.7
,,2024-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2024-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
,,2024-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
,,2024-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
,,2024-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
,,2024-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
,,2024-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
,,2024-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.41
,,2024-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,96.17
,,2024-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,109.16
,,2024-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,183.1
,,2024-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
,,2024-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,394.1
,,2024-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,450.0
,,2024-03-01T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
,,2024-03-01T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
,,2024-03-01T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
,,2024-03-01T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.09
,,2024-03-01T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.84
,,2024-03-01T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.12
,,2024-03-01T17:50:00.000+00:00,feeder,6,N Current (RMS),A,57.9
,,2024-03-01T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.1
,,2024-03-01T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,78.0
,,2024-03-01T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,92.6
,,2024-03-01T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
,,2024-03-01T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
,,2024-03-01T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
,,2024-03-01T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.98
,,2024-03-01T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.11
,,2024-03-01T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.67
,,2024-03-01T17:50:00.000+00:00,feeder,5,N Current (RMS),A,38.0
,,2024-03-01T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,135.9
,,2024-03-01T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,107.0
,,2024-03-01T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,114.4
,,2024-03-01T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
,,2024-03-01T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
,,2024-03-01T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
,,2024-03-01T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
,,2024-03-01T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
,,2024-03-01T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
,,2024-03-01T17:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
,,2024-03-01T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
,,2024-03-01T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
,,2024-03-01T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
,,2024-03-01T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
,,2024-03-01T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
,,2024-03-01T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-03-01T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
,,2024-03-01T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
,,2024-03-01T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.12
,,2024-03-01T17:50:00.000+00:00,feeder,3,N Current (RMS),A,54.9
,,2024-03-01T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
,,2024-03-01T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
,,2024-03-01T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
,,2024-03-01T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
,,2024-03-01T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
,,2024-03-01T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-03-01T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.6
,,2024-03-01T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.76
,,2024-03-01T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.03
,,2024-03-01T17:50:00.000+00:00,feeder,2,N Current (RMS),A,94.6
,,2024-03-01T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
,,2024-03-01T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,171.8
,,2024-03-01T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,165.3
,,2024-03-01T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
,,2024-03-01T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
,,2024-03-01T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
,,2024-03-01T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
,,2024-03-01T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
,,2024-03-01T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
,,2024-03-01T17:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
,,2024-03-01T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
,,2024-03-01T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
,,2024-03-01T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
,,2024-03-01T17:50:00.000+00:00,transformer,,Temperature,C,32.7
,,2024-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2024-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
,,2024-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
,,2024-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
,,2024-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
,,2024-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
,,2024-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
,,2024-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.93
,,2024-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,95.33
,,2024-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,118.4
,,2024-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,209.8
,,2024-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
,,2024-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,390.8
,,2024-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,487.8
,,2024-03-01T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
,,2024-03-01T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
,,2024-03-01T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
,,2024-03-01T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.97
,,2024-03-01T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.08
,,2024-03-01T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.09
,,2024-03-01T17:40:00.000+00:00,feeder,6,N Current (RMS),A,64.2
,,2024-03-01T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.7
,,2024-03-01T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,88.0
,,2024-03-01T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,105.4
,,2024-03-01T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
,,2024-03-01T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
,,2024-03-01T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
,,2024-03-01T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.4
,,2024-03-01T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.71
,,2024-03-01T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.54
,,2024-03-01T17:40:00.000+00:00,feeder,5,N Current (RMS),A,51.6
,,2024-03-01T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,142.5
,,2024-03-01T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,127.3
,,2024-03-01T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,102.0
,,2024-03-01T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-03-01T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
,,2024-03-01T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-03-01T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
,,2024-03-01T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
,,2024-03-01T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.39
,,2024-03-01T17:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
,,2024-03-01T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
,,2024-03-01T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
,,2024-03-01T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
,,2024-03-01T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-03-01T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
,,2024-03-01T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
,,2024-03-01T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
,,2024-03-01T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
,,2024-03-01T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
,,2024-03-01T17:40:00.000+00:00,feeder,3,N Current (RMS),A,30.3
,,2024-03-01T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
,,2024-03-01T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
,,2024-03-01T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
,,2024-03-01T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
,,2024-03-01T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
,,2024-03-01T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
,,2024-03-01T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.24
,,2024-03-01T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.85
,,2024-03-01T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.08
,,2024-03-01T17:40:00.000+00:00,feeder,2,N Current (RMS),A,106.2
,,2024-03-01T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
,,2024-03-01T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,184.6
,,2024-03-01T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,158.1
,,2024-03-01T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
,,2024-03-01T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
,,2024-03-01T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
