Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
,,2024-03-01T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
,,2024-03-01T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
,,2024-03-01T17:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
,,2024-03-01T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
,,2024-03-01T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
,,2024-03-01T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
,,2024-03-01T17:40:00.000+00:00,transformer,,Temperature,C,32.6
,,2024-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
,,2024-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
,,2024-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
,,2024-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
,,2024-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
,,2024-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
,,2024-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.84
,,2024-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,104.87
,,2024-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,112.19
,,2024-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,204.7
,,2024-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
,,2024-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,432.3
,,2024-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,465.0
,,2024-03-01T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.2
,,2024-03-01T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
,,2024-03-01T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
,,2024-03-01T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.5
,,2024-03-01T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.43
,,2024-03-01T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.52
,,2024-03-01T17:30:00.000+00:00,feeder,6,N Current (RMS),A,47.5
,,2024-03-01T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.3
,,2024-03-01T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,88.7
,,2024-03-01T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,83.2
,,2024-03-01T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
,,2024-03-01T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
,,2024-03-01T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
,,2024-03-01T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.62
,,2024-03-01T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.37
,,2024-03-01T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.11
,,2024-03-01T17:30:00.000+00:00,feeder,5,N Current (RMS),A,44.9
,,2024-03-01T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,123.7
,,2024-03-01T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,126.2
,,2024-03-01T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,108.3
,,2024-03-01T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-03-01T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
,,2024-03-01T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
,,2024-03-01T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
,,2024-03-01T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
,,2024-03-01T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.52
,,2024-03-01T17:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-03-01T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
,,2024-03-01T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
,,2024-03-01T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
,,2024-03-01T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
,,2024-03-01T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
,,2024-03-01T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
,,2024-03-01T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
,,2024-03-01T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
,,2024-03-01T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
,,2024-03-01T17:30:00.000+00:00,feeder,3,N Current (RMS),A,34.8
,,2024-03-01T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
,,2024-03-01T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
,,2024-03-01T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
,,2024-03-01T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
,,2024-03-01T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
,,2024-03-01T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
,,2024-03-01T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.28
,,2024-03-01T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.89
,,2024-03-01T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.63
,,2024-03-01T17:30:00.000+00:00,feeder,2,N Current (RMS),A,100.2
,,2024-03-01T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
,,2024-03-01T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,173.5
,,2024-03-01T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,143.8
,,2024-03-01T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
,,2024-03-01T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
,,2024-03-01T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
,,2024-03-01T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
,,2024-03-01T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
,,2024-03-01T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
,,2024-03-01T17:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
,,2024-03-01T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
,,2024-03-01T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
,,2024-03-01T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-03-01T17:30:00.000+00:00,transformer,,Temperature,C,32.6
,,2024-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
,,2024-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
,,2024-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
,,2024-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
,,2024-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
,,2024-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
,,2024-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.23
,,2024-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,102.26
,,2024-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,103.17
,,2024-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,182.9
,,2024-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
,,2024-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,421.5
,,2024-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,427.3
,,2024-03-01T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-03-01T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
,,2024-03-01T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
,,2024-03-01T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.18
,,2024-03-01T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.11
,,2024-03-01T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.56
,,2024-03-01T17:20:00.000+00:00,feeder,6,N Current (RMS),A,49.0
,,2024-03-01T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.3
,,2024-03-01T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,79.4
,,2024-03-01T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,95.5
,,2024-03-01T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
,,2024-03-01T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
,,2024-03-01T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
,,2024-03-01T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.54
,,2024-03-01T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.69
,,2024-03-01T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.79
,,2024-03-01T17:20:00.000+00:00,feeder,5,N Current (RMS),A,39.6
,,2024-03-01T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,110.9
,,2024-03-01T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,98.0
,,2024-03-01T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.3
,,2024-03-01T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-03-01T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
,,2024-03-01T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
,,2024-03-01T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
,,2024-03-01T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
,,2024-03-01T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
,,2024-03-01T17:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
,,2024-03-01T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
,,2024-03-01T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
,,2024-03-01T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
,,2024-03-01T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-03-01T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
,,2024-03-01T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
,,2024-03-01T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
,,2024-03-01T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
,,2024-03-01T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
,,2024-03-01T17:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
,,2024-03-01T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
,,2024-03-01T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
,,2024-03-01T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
,,2024-03-01T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.23
,,2024-03-01T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
,,2024-03-01T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
,,2024-03-01T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.91
,,2024-03-01T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.95
,,2024-03-01T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.35
,,2024-03-01T17:20:00.000+00:00,feeder,2,N Current (RMS),A,113.5
,,2024-03-01T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
,,2024-03-01T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,185.7
,,2024-03-01T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,169.2
,,2024-03-01T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
,,2024-03-01T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
,,2024-03-01T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-03-01T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
,,2024-03-01T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
,,2024-03-01T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
,,2024-03-01T17:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
,,2024-03-01T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
,,2024-03-01T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
,,2024-03-01T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
,,2024-03-01T17:20:00.000+00:00,transformer,,Temperature,C,32.6
,,2024-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2024-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
,,2024-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
,,2024-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
,,2024-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
,,2024-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
,,2024-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
,,2024-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.38
,,2024-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,95.6
,,2024-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,107.63
,,2024-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,201.9
,,2024-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
,,2024-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.9
,,2024-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,447.3
,,2024-03-01T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.34
,,2024-03-01T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
,,2024-03-01T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
,,2024-03-01T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.26
,,2024-03-01T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.29
,,2024-03-01T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.76
,,2024-03-01T17:10:00.000+00:00,feeder,6,N Current (RMS),A,62.0
,,2024-03-01T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.5
,,2024-03-01T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,84.9
,,2024-03-01T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,101.3
,,2024-03-01T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
,,2024-03-01T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
,,2024-03-01T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
,,2024-03-01T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.41
,,2024-03-01T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.08
,,2024-03-01T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.65
,,2024-03-01T17:10:00.000+00:00,feeder,5,N Current (RMS),A,39.4
,,2024-03-01T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.0
,,2024-03-01T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,104.3
,,2024-03-01T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,103.9
,,2024-03-01T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
,,2024-03-01T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
,,2024-03-01T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
,,2024-03-01T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
,,2024-03-01T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
,,2024-03-01T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
,,2024-03-01T17:10:00.000+00:00,feeder,4,N Current (RMS),A,22.7
,,2024-03-01T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
,,2024-03-01T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
,,2024-03-01T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
,,2024-03-01T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
,,2024-03-01T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
,,2024-03-01T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
,,2024-03-01T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
,,2024-03-01T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
,,2024-03-01T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
,,2024-03-01T17:10:00.000+00:00,feeder,3,N Current (RMS),A,41.8
,,2024-03-01T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
,,2024-03-01T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
,,2024-03-01T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
,,2024-03-01T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.67
,,2024-03-01T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
,,2024-03-01T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-03-01T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.13
,,2024-03-01T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.66
,,2024-03-01T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.23
,,2024-03-01T17:10:00.000+00:00,feeder,2,N Current (RMS),A,77.7
,,2024-03-01T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
,,2024-03-01T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,156.1
,,2024-03-01T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.4
,,2024-03-01T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
,,2024-03-01T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
,,2024-03-01T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-01T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
,,2024-03-01T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
,,2024-03-01T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
,,2024-03-01T17:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
,,2024-03-01T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
,,2024-03-01T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
,,2024-03-01T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
,,2024-03-01T17:10:00.000+00:00,transformer,,Temperature,C,32.6
,,2024-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
,,2024-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
,,2024-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
,,2024-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
,,2024-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
,,2024-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
,,2024-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.75
,,2024-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,88.14
,,2024-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,100.41
,,2024-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,206.5
,,2024-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
,,2024-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.1
,,2024-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,419.4
,,2024-03-01T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.77
,,2024-03-01T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.49
,,2024-03-01T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
,,2024-03-01T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.84
,,2024-03-01T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.67
,,2024-03-01T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.99
,,2024-03-01T17:00:00.000+00:00,feeder,6,N Current (RMS),A,65.7
,,2024-03-01T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.7
,,2024-03-01T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,107.0
,,2024-03-01T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,88.2
,,2024-03-01T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
,,2024-03-01T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
,,2024-03-01T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
,,2024-03-01T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.75
,,2024-03-01T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.74
,,2024-03-01T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.48
,,2024-03-01T17:00:00.000+00:00,feeder,5,N Current (RMS),A,55.3
,,2024-03-01T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,95.9
,,2024-03-01T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,133.7
,,2024-03-01T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,111.0
,,2024-03-01T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
,,2024-03-01T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
,,2024-03-01T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
,,2024-03-01T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
,,2024-03-01T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
,,2024-03-01T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
,,2024-03-01T17:00:00.000+00:00,feeder,4,N Current (RMS),A,28.9
,,2024-03-01T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
,,2024-03-01T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
,,2024-03-01T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
,,2024-03-01T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-03-01T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
,,2024-03-01T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
,,2024-03-01T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
,,2024-03-01T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
,,2024-03-01T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.79
,,2024-03-01T17:00:00.000+00:00,feeder,3,N Current (RMS),A,56.6
,,2024-03-01T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
,,2024-03-01T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
,,2024-03-01T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
,,2024-03-01T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.52
,,2024-03-01T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-03-01T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
,,2024-03-01T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.74
,,2024-03-01T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.66
,,2024-03-01T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.44
,,2024-03-01T17:00:00.000+00:00,feeder,2,N Current (RMS),A,87.9
,,2024-03-01T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
,,2024-03-01T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,160.8
,,2024-03-01T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.7
,,2024-03-01T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
,,2024-03-01T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
,,2024-03-01T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-03-01T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
,,2024-03-01T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
,,2024-03-01T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
,,2024-03-01T17:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
,,2024-03-01T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
,,2024-03-01T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
,,2024-03-01T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
,,2024-03-01T17:00:00.000+00:00,transformer,,Temperature,C,32.6
,,2024-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
,,2024-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
,,2024-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
,,2024-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
,,2024-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
,,2024-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
,,2024-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.45
,,2024-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,101.63
,,2024-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,104.83
,,2024-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,229.1
,,2024-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
,,2024-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,421.5
,,2024-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,437.0
,,2024-03-01T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.16
,,2024-03-01T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.19
,,2024-03-01T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
,,2024-03-01T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.97
,,2024-03-01T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.61
,,2024-03-01T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.56
,,2024-03-01T16:50:00.000+00:00,feeder,6,N Current (RMS),A,48.9
,,2024-03-01T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.4
,,2024-03-01T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,79.8
,,2024-03-01T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,86.5
,,2024-03-01T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.64
,,2024-03-01T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-03-01T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
,,2024-03-01T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.16
,,2024-03-01T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.28
,,2024-03-01T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.1
,,2024-03-01T16:50:00.000+00:00,feeder,5,N Current (RMS),A,47.4
,,2024-03-01T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.9
,,2024-03-01T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,109.8
,,2024-03-01T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,113.3
,,2024-03-01T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
,,2024-03-01T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
,,2024-03-01T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
,,2024-03-01T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
,,2024-03-01T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
,,2024-03-01T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
,,2024-03-01T16:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,,2024-03-01T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
,,2024-03-01T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
,,2024-03-01T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
,,2024-03-01T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
,,2024-03-01T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
,,2024-03-01T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
,,2024-03-01T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
,,2024-03-01T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
,,2024-03-01T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.1
,,2024-03-01T16:50:00.000+00:00,feeder,3,N Current (RMS),A,59.6
,,2024-03-01T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
,,2024-03-01T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
,,2024-03-01T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
,,2024-03-01T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
,,2024-03-01T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
,,2024-03-01T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
,,2024-03-01T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.02
,,2024-03-01T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.45
,,2024-03-01T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.17
,,2024-03-01T16:50:00.000+00:00,feeder,2,N Current (RMS),A,85.1
,,2024-03-01T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
,,2024-03-01T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,163.4
,,2024-03-01T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.7
,,2024-03-01T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
,,2024-03-01T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
,,2024-03-01T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-03-01T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
,,2024-03-01T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
,,2024-03-01T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
,,2024-03-01T16:50:00.000+00:00,feeder,1,N Current (RMS),A,4.3
,,2024-03-01T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
,,2024-03-01T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
,,2024-03-01T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
,,2024-03-01T16:50:00.000+00:00,transformer,,Temperature,C,32.5
,,2024-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
,,2024-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
,,2024-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
,,2024-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
,,2024-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
,,2024-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
,,2024-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.78
,,2024-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,91.29
,,2024-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,103.95
,,2024-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,215.8
,,2024-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
,,2024-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,379.0
,,2024-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,433.4
,,2024-03-01T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
,,2024-03-01T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
,,2024-03-01T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
,,2024-03-01T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.58
,,2024-03-01T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.56
,,2024-03-01T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.57
,,2024-03-01T16:40:00.000+00:00,feeder,6,N Current (RMS),A,49.3
,,2024-03-01T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,61.8
,,2024-03-01T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.7
,,2024-03-01T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,106.6
,,2024-03-01T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.9
,,2024-03-01T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
,,2024-03-01T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
,,2024-03-01T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.1
,,2024-03-01T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.35
,,2024-03-01T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.86
,,2024-03-01T16:40:00.000+00:00,feeder,5,N Current (RMS),A,44.8
,,2024-03-01T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.2
,,2024-03-01T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,109.2
,,2024-03-01T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,83.7
,,2024-03-01T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-03-01T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-03-01T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
,,2024-03-01T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
,,2024-03-01T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
,,2024-03-01T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
,,2024-03-01T16:40:00.000+00:00,feeder,4,N Current (RMS),A,26.9
,,2024-03-01T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
,,2024-03-01T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
,,2024-03-01T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
,,2024-03-01T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-03-01T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
,,2024-03-01T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-03-01T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
,,2024-03-01T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
,,2024-03-01T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.76
,,2024-03-01T16:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
,,2024-03-01T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
,,2024-03-01T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
,,2024-03-01T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
,,2024-03-01T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
,,2024-03-01T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
,,2024-03-01T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-03-01T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.17
,,2024-03-01T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.9
,,2024-03-01T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.93
,,2024-03-01T16:40:00.000+00:00,feeder,2,N Current (RMS),A,71.6
,,2024-03-01T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
,,2024-03-01T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,140.4
,,2024-03-01T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.1
,,2024-03-01T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
,,2024-03-01T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
,,2024-03-01T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-03-01T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
,,2024-03-01T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
,,2024-03-01T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
,,2024-03-01T16:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
,,2024-03-01T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
,,2024-03-01T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
,,2024-03-01T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
,,2024-03-01T16:40:00.000+00:00,transformer,,Temperature,C,32.5
,,2024-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2024-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
,,2024-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
,,2024-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
,,2024-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
,,2024-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
,,2024-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
,,2024-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,61.81
,,2024-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,80.42
,,2024-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,96.76
,,2024-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,165.5
,,2024-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
,,2024-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.3
,,2024-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.3
,,2024-03-01T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.19
,,2024-03-01T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
,,2024-03-01T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
,,2024-03-01T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.64
,,2024-03-01T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.73
,,2024-03-01T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.94
,,2024-03-01T16:30:00.000+00:00,feeder,6,N Current (RMS),A,50.7
,,2024-03-01T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.9
,,2024-03-01T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.3
,,2024-03-01T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,91.5
,,2024-03-01T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.49
,,2024-03-01T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
,,2024-03-01T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
,,2024-03-01T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.1
,,2024-03-01T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.64
,,2024-03-01T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.02
,,2024-03-01T16:30:00.000+00:00,feeder,5,N Current (RMS),A,50.6
,,2024-03-01T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.0
,,2024-03-01T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,118.2
,,2024-03-01T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.6
,,2024-03-01T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
,,2024-03-01T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-03-01T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-03-01T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
,,2024-03-01T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
,,2024-03-01T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,,2024-03-01T16:30:00.000+00:00,feeder,4,N Current (RMS),A,14.3
,,2024-03-01T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
,,2024-03-01T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
,,2024-03-01T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
,,2024-03-01T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-03-01T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
,,2024-03-01T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
,,2024-03-01T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
,,2024-03-01T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
,,2024-03-01T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.1
,,2024-03-01T16:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
,,2024-03-01T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
,,2024-03-01T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
,,2024-03-01T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
,,2024-03-01T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
,,2024-03-01T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
,,2024-03-01T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
,,2024-03-01T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.23
,,2024-03-01T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.07
,,2024-03-01T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.37
,,2024-03-01T16:30:00.000+00:00,feeder,2,N Current (RMS),A,88.1
,,2024-03-01T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
,,2024-03-01T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,138.8
,,2024-03-01T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,157.0
,,2024-03-01T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
,,2024-03-01T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
,,2024-03-01T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-03-01T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
,,2024-03-01T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
,,2024-03-01T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
,,2024-03-01T16:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
,,2024-03-01T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
,,2024-03-01T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
,,2024-03-01T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
,,2024-03-01T16:30:00.000+00:00,transformer,,Temperature,C,32.5
,,2024-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
,,2024-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
,,2024-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
,,2024-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
,,2024-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
,,2024-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
,,2024-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
,,2024-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.42
,,2024-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,85.16
,,2024-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,99.5
,,2024-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,191.8
,,2024-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
,,2024-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.6
,,2024-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,412.7
,,2024-03-01T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.24
,,2024-03-01T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
,,2024-03-01T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
,,2024-03-01T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.59
,,2024-03-01T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.22
,,2024-03-01T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.97
,,2024-03-01T16:20:00.000+00:00,feeder,6,N Current (RMS),A,45.9
,,2024-03-01T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
,,2024-03-01T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.0
,,2024-03-01T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,79.4
,,2024-03-01T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
,,2024-03-01T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
,,2024-03-01T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
,,2024-03-01T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.73
,,2024-03-01T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.42
,,2024-03-01T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.97
,,2024-03-01T16:20:00.000+00:00,feeder,5,N Current (RMS),A,52.0
,,2024-03-01T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.3
,,2024-03-01T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,113.6
,,2024-03-01T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.2
,,2024-03-01T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
,,2024-03-01T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
,,2024-03-01T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-03-01T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
,,2024-03-01T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
,,2024-03-01T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
,,2024-03-01T16:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
,,2024-03-01T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
,,2024-03-01T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
,,2024-03-01T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
,,2024-03-01T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
,,2024-03-01T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
,,2024-03-01T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
,,2024-03-01T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
,,2024-03-01T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
,,2024-03-01T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.42
,,2024-03-01T16:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
,,2024-03-01T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
,,2024-03-01T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
,,2024-03-01T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
,,2024-03-01T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
,,2024-03-01T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
,,2024-03-01T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
,,2024-03-01T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.28
,,2024-03-01T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.16
,,2024-03-01T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.46
,,2024-03-01T16:20:00.000+00:00,feeder,2,N Current (RMS),A,75.0
,,2024-03-01T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
,,2024-03-01T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.3
,,2024-03-01T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.7
,,2024-03-01T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-03-01T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
,,2024-03-01T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-03-01T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
,,2024-03-01T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
,,2024-03-01T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
,,2024-03-01T16:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
,,2024-03-01T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
,,2024-03-01T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
,,2024-03-01T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
,,2024-03-01T16:20:00.000+00:00,transformer,,Temperature,C,32.5
,,2024-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2024-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
,,2024-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
,,2024-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
,,2024-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
,,2024-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
,,2024-03-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
,,2024-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.84
,,2024-03-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,80.1
,,2024-03-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,93.74
,,2024-03-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,179.5
,,2024-03-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
,,2024-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.2
,,2024-03-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,387.8
,,2024-03-01T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.24
,,2024-03-01T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
,,2024-03-01T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
,,2024-03-01T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.2
,,2024-03-01T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.39
,,2024-03-01T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.64
,,2024-03-01T16:10:00.000+00:00,feeder,6,N Current (RMS),A,42.0
,,2024-03-01T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.4
,,2024-03-01T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.4
,,2024-03-01T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.9
,,2024-03-01T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
,,2024-03-01T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
,,2024-03-01T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
,,2024-03-01T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.6
,,2024-03-01T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.26
,,2024-03-01T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.1
,,2024-03-01T16:10:00.000+00:00,feeder,5,N Current (RMS),A,43.5
,,2024-03-01T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.7
,,2024-03-01T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,108.3
,,2024-03-01T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.9
,,2024-03-01T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-03-01T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-01T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
,,2024-03-01T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
,,2024-03-01T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
,,2024-03-01T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
,,2024-03-01T16:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
,,2024-03-01T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
,,2024-03-01T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
,,2024-03-01T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
,,2024-03-01T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-03-01T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
,,2024-03-01T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
,,2024-03-01T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
,,2024-03-01T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
,,2024-03-01T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.58
,,2024-03-01T16:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
,,2024-03-01T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
,,2024-03-01T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
,,2024-03-01T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
,,2024-03-01T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.02
,,2024-03-01T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
,,2024-03-01T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-03-01T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.98
,,2024-03-01T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.38
,,2024-03-01T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.89
,,2024-03-01T16:10:00.000+00:00,feeder,2,N Current (RMS),A,68.3
,,2024-03-01T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
,,2024-03-01T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.3
,,2024-03-01T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.7
,,2024-03-01T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-03-01T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
,,2024-03-01T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-01T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
,,2024-03-01T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
,,2024-03-01T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
,,2024-03-01T16:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
,,2024-03-01T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
,,2024-03-01T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
,,2024-03-01T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
,,2024-03-01T16:10:00.000+00:00,transformer,,Temperature,C,32.5
,,2024-03-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2024-03-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
,,2024-03-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
,,2024-03-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
,,2024-03-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
,,2024-03-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
,,2024-03-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
,,2024-03-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.71
,,2024-03-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,77.1
,,2024-03-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,88.68
,,2024-03-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,145.1
,,2024-03-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
,,2024-03-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.6
,,2024-03-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
,,2024-03-01T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
,,2024-03-01T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.58
,,2024-03-01T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
,,2024-03-01T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.66
,,2024-03-01T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.6
,,2024-03-01T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.07
,,2024-03-01T16:00:00.000+00:00,feeder,6,N Current (RMS),A,40.6
,,2024-03-01T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
,,2024-03-01T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
