Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.5
,,2024-03-01T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
,,2024-03-01T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
,,2024-03-01T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
,,2024-03-01T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.29
,,2024-03-01T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.22
,,2024-03-01T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.69
,,2024-03-01T16:00:00.000+00:00,feeder,5,N Current (RMS),A,41.5
,,2024-03-01T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.2
,,2024-03-01T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,92.0
,,2024-03-01T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,99.5
,,2024-03-01T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-03-01T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
,,2024-03-01T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
,,2024-03-01T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
,,2024-03-01T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
,,2024-03-01T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.86
,,2024-03-01T16:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,,2024-03-01T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
,,2024-03-01T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
,,2024-03-01T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
,,2024-03-01T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-03-01T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
,,2024-03-01T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
,,2024-03-01T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
,,2024-03-01T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
,,2024-03-01T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
,,2024-03-01T16:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
,,2024-03-01T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
,,2024-03-01T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
,,2024-03-01T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
,,2024-03-01T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.97
,,2024-03-01T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
,,2024-03-01T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
,,2024-03-01T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.41
,,2024-03-01T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.44
,,2024-03-01T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.72
,,2024-03-01T16:00:00.000+00:00,feeder,2,N Current (RMS),A,46.6
,,2024-03-01T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.3
,,2024-03-01T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.9
,,2024-03-01T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.4
,,2024-03-01T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-03-01T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
,,2024-03-01T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
,,2024-03-01T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
,,2024-03-01T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
,,2024-03-01T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
,,2024-03-01T16:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
,,2024-03-01T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
,,2024-03-01T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
,,2024-03-01T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
,,2024-03-01T16:00:00.000+00:00,transformer,,Temperature,C,32.5
,,2024-03-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2024-03-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
,,2024-03-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-03-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
,,2024-03-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
,,2024-03-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
,,2024-03-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
,,2024-03-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
,,2024-03-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.54
,,2024-03-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,76.04
,,2024-03-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,88.86
,,2024-03-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,161.3
,,2024-03-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
,,2024-03-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.1
,,2024-03-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.9
,,2024-03-01T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.37
,,2024-03-01T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
,,2024-03-01T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
,,2024-03-01T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.61
,,2024-03-01T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.38
,,2024-03-01T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.98
,,2024-03-01T15:50:00.000+00:00,feeder,6,N Current (RMS),A,44.0
,,2024-03-01T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.1
,,2024-03-01T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,51.5
,,2024-03-01T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,75.4
,,2024-03-01T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
,,2024-03-01T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
,,2024-03-01T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
,,2024-03-01T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.79
,,2024-03-01T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.79
,,2024-03-01T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.23
,,2024-03-01T15:50:00.000+00:00,feeder,5,N Current (RMS),A,37.1
,,2024-03-01T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,90.8
,,2024-03-01T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.2
,,2024-03-01T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.2
,,2024-03-01T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-03-01T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
,,2024-03-01T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
,,2024-03-01T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
,,2024-03-01T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
,,2024-03-01T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.73
,,2024-03-01T15:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
,,2024-03-01T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
,,2024-03-01T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
,,2024-03-01T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
,,2024-03-01T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
,,2024-03-01T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
,,2024-03-01T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
,,2024-03-01T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
,,2024-03-01T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
,,2024-03-01T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
,,2024-03-01T15:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
,,2024-03-01T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
,,2024-03-01T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
,,2024-03-01T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
,,2024-03-01T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.62
,,2024-03-01T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
,,2024-03-01T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
,,2024-03-01T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.6
,,2024-03-01T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.17
,,2024-03-01T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.39
,,2024-03-01T15:50:00.000+00:00,feeder,2,N Current (RMS),A,41.6
,,2024-03-01T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,135.4
,,2024-03-01T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.9
,,2024-03-01T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.1
,,2024-03-01T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
,,2024-03-01T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
,,2024-03-01T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-01T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
,,2024-03-01T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
,,2024-03-01T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
,,2024-03-01T15:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
,,2024-03-01T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
,,2024-03-01T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
,,2024-03-01T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
,,2024-03-01T15:50:00.000+00:00,transformer,,Temperature,C,32.5
,,2024-03-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
,,2024-03-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
,,2024-03-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
,,2024-03-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
,,2024-03-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
,,2024-03-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
,,2024-03-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,68.06
,,2024-03-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,78.59
,,2024-03-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,91.08
,,2024-03-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,145.9
,,2024-03-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
,,2024-03-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.6
,,2024-03-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.6
,,2024-03-01T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.7
,,2024-03-01T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
,,2024-03-01T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
,,2024-03-01T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.57
,,2024-03-01T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.63
,,2024-03-01T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.08
,,2024-03-01T15:40:00.000+00:00,feeder,6,N Current (RMS),A,50.2
,,2024-03-01T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
,,2024-03-01T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.3
,,2024-03-01T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,87.5
,,2024-03-01T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.27
,,2024-03-01T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
,,2024-03-01T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
,,2024-03-01T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.82
,,2024-03-01T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.89
,,2024-03-01T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.51
,,2024-03-01T15:40:00.000+00:00,feeder,5,N Current (RMS),A,50.1
,,2024-03-01T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.6
,,2024-03-01T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,123.6
,,2024-03-01T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.1
,,2024-03-01T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-03-01T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-03-01T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
,,2024-03-01T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
,,2024-03-01T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
,,2024-03-01T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
,,2024-03-01T15:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-03-01T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
,,2024-03-01T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
,,2024-03-01T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
,,2024-03-01T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
,,2024-03-01T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
,,2024-03-01T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-03-01T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
,,2024-03-01T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
,,2024-03-01T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
,,2024-03-01T15:40:00.000+00:00,feeder,3,N Current (RMS),A,28.7
,,2024-03-01T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
,,2024-03-01T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
,,2024-03-01T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
,,2024-03-01T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-03-01T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
,,2024-03-01T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
,,2024-03-01T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.89
,,2024-03-01T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.17
,,2024-03-01T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.41
,,2024-03-01T15:40:00.000+00:00,feeder,2,N Current (RMS),A,63.0
,,2024-03-01T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.4
,,2024-03-01T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.1
,,2024-03-01T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,141.6
,,2024-03-01T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-03-01T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
,,2024-03-01T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-01T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
,,2024-03-01T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
,,2024-03-01T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
,,2024-03-01T15:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
,,2024-03-01T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
,,2024-03-01T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
,,2024-03-01T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
,,2024-03-01T15:40:00.000+00:00,transformer,,Temperature,C,32.5
,,2024-03-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2024-03-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
,,2024-03-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
,,2024-03-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
,,2024-03-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
,,2024-03-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
,,2024-03-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
,,2024-03-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,59.38
,,2024-03-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,82.87
,,2024-03-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,98.84
,,2024-03-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,179.1
,,2024-03-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
,,2024-03-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.5
,,2024-03-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,406.2
,,2024-03-01T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.32
,,2024-03-01T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
,,2024-03-01T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
,,2024-03-01T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.26
,,2024-03-01T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.92
,,2024-03-01T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.43
,,2024-03-01T15:30:00.000+00:00,feeder,6,N Current (RMS),A,66.6
,,2024-03-01T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.3
,,2024-03-01T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.3
,,2024-03-01T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,96.9
,,2024-03-01T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
,,2024-03-01T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
,,2024-03-01T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
,,2024-03-01T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.85
,,2024-03-01T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.78
,,2024-03-01T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.4
,,2024-03-01T15:30:00.000+00:00,feeder,5,N Current (RMS),A,34.9
,,2024-03-01T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.9
,,2024-03-01T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.5
,,2024-03-01T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.1
,,2024-03-01T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-03-01T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-03-01T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-03-01T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
,,2024-03-01T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
,,2024-03-01T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
,,2024-03-01T15:30:00.000+00:00,feeder,4,N Current (RMS),A,19.6
,,2024-03-01T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
,,2024-03-01T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
,,2024-03-01T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
,,2024-03-01T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
,,2024-03-01T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
,,2024-03-01T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
,,2024-03-01T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
,,2024-03-01T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
,,2024-03-01T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
,,2024-03-01T15:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
,,2024-03-01T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
,,2024-03-01T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
,,2024-03-01T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
,,2024-03-01T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
,,2024-03-01T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
,,2024-03-01T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
,,2024-03-01T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.25
,,2024-03-01T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.44
,,2024-03-01T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.53
,,2024-03-01T15:30:00.000+00:00,feeder,2,N Current (RMS),A,70.1
,,2024-03-01T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.1
,,2024-03-01T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.4
,,2024-03-01T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,147.4
,,2024-03-01T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
,,2024-03-01T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
,,2024-03-01T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-01T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
,,2024-03-01T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
,,2024-03-01T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
,,2024-03-01T15:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
,,2024-03-01T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
,,2024-03-01T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
,,2024-03-01T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
,,2024-03-01T15:30:00.000+00:00,transformer,,Temperature,C,32.5
,,2024-03-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-03-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
,,2024-03-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
,,2024-03-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
,,2024-03-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
,,2024-03-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
,,2024-03-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
,,2024-03-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,56.3
,,2024-03-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,72.18
,,2024-03-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,103.68
,,2024-03-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,208.6
,,2024-03-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
,,2024-03-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
,,2024-03-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,425.2
,,2024-03-01T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.31
,,2024-03-01T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
,,2024-03-01T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
,,2024-03-01T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.86
,,2024-03-01T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.56
,,2024-03-01T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.6
,,2024-03-01T15:20:00.000+00:00,feeder,6,N Current (RMS),A,47.0
,,2024-03-01T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.6
,,2024-03-01T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.7
,,2024-03-01T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,85.2
,,2024-03-01T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
,,2024-03-01T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
,,2024-03-01T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
,,2024-03-01T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.33
,,2024-03-01T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.08
,,2024-03-01T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.91
,,2024-03-01T15:20:00.000+00:00,feeder,5,N Current (RMS),A,52.0
,,2024-03-01T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.3
,,2024-03-01T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,115.7
,,2024-03-01T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.5
,,2024-03-01T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
,,2024-03-01T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-03-01T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
,,2024-03-01T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
,,2024-03-01T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
,,2024-03-01T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
,,2024-03-01T15:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
,,2024-03-01T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
,,2024-03-01T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
,,2024-03-01T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
,,2024-03-01T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-03-01T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
,,2024-03-01T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
,,2024-03-01T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
,,2024-03-01T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
,,2024-03-01T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
,,2024-03-01T15:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
,,2024-03-01T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
,,2024-03-01T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
,,2024-03-01T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
,,2024-03-01T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-01T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
,,2024-03-01T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-03-01T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.5
,,2024-03-01T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.11
,,2024-03-01T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.5
,,2024-03-01T15:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
,,2024-03-01T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
,,2024-03-01T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.9
,,2024-03-01T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.4
,,2024-03-01T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-03-01T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
,,2024-03-01T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-03-01T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
,,2024-03-01T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
,,2024-03-01T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
,,2024-03-01T15:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
,,2024-03-01T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
,,2024-03-01T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
,,2024-03-01T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
,,2024-03-01T15:20:00.000+00:00,transformer,,Temperature,C,32.4
,,2024-03-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2024-03-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
,,2024-03-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
,,2024-03-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
,,2024-03-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
,,2024-03-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
,,2024-03-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
,,2024-03-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,57.18
,,2024-03-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,81.83
,,2024-03-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,100.41
,,2024-03-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,192.0
,,2024-03-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
,,2024-03-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
,,2024-03-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.7
,,2024-03-01T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
,,2024-03-01T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.64
,,2024-03-01T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
,,2024-03-01T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.37
,,2024-03-01T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.23
,,2024-03-01T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.2
,,2024-03-01T15:10:00.000+00:00,feeder,6,N Current (RMS),A,52.2
,,2024-03-01T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.7
,,2024-03-01T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.4
,,2024-03-01T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,79.4
,,2024-03-01T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
,,2024-03-01T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
,,2024-03-01T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
,,2024-03-01T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.81
,,2024-03-01T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.28
,,2024-03-01T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.08
,,2024-03-01T15:10:00.000+00:00,feeder,5,N Current (RMS),A,39.4
,,2024-03-01T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.0
,,2024-03-01T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,99.5
,,2024-03-01T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,99.4
,,2024-03-01T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-01T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-03-01T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-03-01T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
,,2024-03-01T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
,,2024-03-01T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
,,2024-03-01T15:10:00.000+00:00,feeder,4,N Current (RMS),A,21.3
,,2024-03-01T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
,,2024-03-01T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
,,2024-03-01T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
,,2024-03-01T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-03-01T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
,,2024-03-01T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
,,2024-03-01T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
,,2024-03-01T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
,,2024-03-01T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.81
,,2024-03-01T15:10:00.000+00:00,feeder,3,N Current (RMS),A,42.3
,,2024-03-01T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
,,2024-03-01T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
,,2024-03-01T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
,,2024-03-01T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-03-01T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
,,2024-03-01T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
,,2024-03-01T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.94
,,2024-03-01T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.13
,,2024-03-01T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.1
,,2024-03-01T15:10:00.000+00:00,feeder,2,N Current (RMS),A,54.3
,,2024-03-01T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.3
,,2024-03-01T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.7
,,2024-03-01T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.1
,,2024-03-01T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-03-01T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
,,2024-03-01T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-03-01T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
,,2024-03-01T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,,2024-03-01T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
,,2024-03-01T15:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-03-01T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
,,2024-03-01T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
,,2024-03-01T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
,,2024-03-01T15:10:00.000+00:00,transformer,,Temperature,C,32.4
,,2024-03-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-03-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
,,2024-03-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
,,2024-03-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
,,2024-03-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
,,2024-03-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
,,2024-03-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
,,2024-03-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,54.88
,,2024-03-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,78.35
,,2024-03-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,96.42
,,2024-03-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,186.3
,,2024-03-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
,,2024-03-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.1
,,2024-03-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,395.5
,,2024-03-01T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.22
,,2024-03-01T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
,,2024-03-01T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
,,2024-03-01T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.42
,,2024-03-01T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.48
,,2024-03-01T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.28
,,2024-03-01T15:00:00.000+00:00,feeder,6,N Current (RMS),A,52.8
,,2024-03-01T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.4
,,2024-03-01T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.4
,,2024-03-01T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,81.5
,,2024-03-01T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
,,2024-03-01T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
,,2024-03-01T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
,,2024-03-01T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.87
,,2024-03-01T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.83
,,2024-03-01T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.97
,,2024-03-01T15:00:00.000+00:00,feeder,5,N Current (RMS),A,35.4
,,2024-03-01T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.3
,,2024-03-01T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,105.4
,,2024-03-01T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,99.1
,,2024-03-01T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-03-01T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-03-01T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
,,2024-03-01T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
,,2024-03-01T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
,,2024-03-01T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,,2024-03-01T15:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-03-01T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
,,2024-03-01T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
,,2024-03-01T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
,,2024-03-01T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-03-01T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-03-01T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
,,2024-03-01T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
,,2024-03-01T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
,,2024-03-01T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
,,2024-03-01T15:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
,,2024-03-01T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
,,2024-03-01T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
,,2024-03-01T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
,,2024-03-01T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-03-01T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
,,2024-03-01T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
,,2024-03-01T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.27
,,2024-03-01T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.94
,,2024-03-01T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
,,2024-03-01T15:00:00.000+00:00,feeder,2,N Current (RMS),A,51.8
,,2024-03-01T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
,,2024-03-01T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,127.3
,,2024-03-01T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.9
,,2024-03-01T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
,,2024-03-01T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
,,2024-03-01T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-03-01T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
,,2024-03-01T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,,2024-03-01T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
,,2024-03-01T15:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-03-01T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
,,2024-03-01T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
,,2024-03-01T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
,,2024-03-01T15:00:00.000+00:00,transformer,,Temperature,C,32.4
,,2024-03-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2024-03-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
,,2024-03-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
,,2024-03-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-03-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
,,2024-03-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
,,2024-03-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
,,2024-03-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
,,2024-03-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,65.01
,,2024-03-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,79.99
,,2024-03-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,93.61
,,2024-03-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,148.3
,,2024-03-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
,,2024-03-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.7
,,2024-03-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,383.9
,,2024-03-01T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.18
,,2024-03-01T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
,,2024-03-01T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
,,2024-03-01T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.75
,,2024-03-01T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.44
,,2024-03-01T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,32.71
,,2024-03-01T14:50:00.000+00:00,feeder,6,N Current (RMS),A,95.9
,,2024-03-01T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.4
,,2024-03-01T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
,,2024-03-01T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,134.8
,,2024-03-01T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
,,2024-03-01T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
,,2024-03-01T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
,,2024-03-01T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.89
,,2024-03-01T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.64
,,2024-03-01T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.6
,,2024-03-01T14:50:00.000+00:00,feeder,5,N Current (RMS),A,38.3
,,2024-03-01T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.6
,,2024-03-01T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,105.0
,,2024-03-01T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.7
,,2024-03-01T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
,,2024-03-01T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
,,2024-03-01T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
,,2024-03-01T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
,,2024-03-01T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
,,2024-03-01T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.6
,,2024-03-01T14:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
,,2024-03-01T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
,,2024-03-01T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
,,2024-03-01T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
,,2024-03-01T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-03-01T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-01T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
,,2024-03-01T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
,,2024-03-01T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
,,2024-03-01T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
,,2024-03-01T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
,,2024-03-01T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
,,2024-03-01T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
,,2024-03-01T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
,,2024-03-01T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
,,2024-03-01T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
,,2024-03-01T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-03-01T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.23
,,2024-03-01T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.74
,,2024-03-01T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.63
,,2024-03-01T14:50:00.000+00:00,feeder,2,N Current (RMS),A,64.6
,,2024-03-01T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
,,2024-03-01T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,135.0
,,2024-03-01T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.8
,,2024-03-01T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
,,2024-03-01T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
,,2024-03-01T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-03-01T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
,,2024-03-01T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
,,2024-03-01T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
,,2024-03-01T14:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
,,2024-03-01T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
,,2024-03-01T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
,,2024-03-01T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
,,2024-03-01T14:50:00.000+00:00,transformer,,Temperature,C,32.5
,,2024-03-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2024-03-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
,,2024-03-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
,,2024-03-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-03-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
,,2024-03-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
,,2024-03-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
,,2024-03-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
,,2024-03-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,62.13
,,2024-03-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,81.83
,,2024-03-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,103.69
,,2024-03-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,184.1
,,2024-03-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
,,2024-03-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
,,2024-03-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,426.3
,,2024-03-01T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
,,2024-03-01T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
,,2024-03-01T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
,,2024-03-01T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.78
,,2024-03-01T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.39
,,2024-03-01T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,35.67
,,2024-03-01T14:40:00.000+00:00,feeder,6,N Current (RMS),A,97.2
,,2024-03-01T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.3
,,2024-03-01T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.6
,,2024-03-01T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,146.1
,,2024-03-01T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
,,2024-03-01T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
,,2024-03-01T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
,,2024-03-01T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.53
,,2024-03-01T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.51
,,2024-03-01T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.84
,,2024-03-01T14:40:00.000+00:00,feeder,5,N Current (RMS),A,57.5
,,2024-03-01T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.2
,,2024-03-01T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,129.5
,,2024-03-01T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,96.2
,,2024-03-01T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-03-01T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-03-01T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
,,2024-03-01T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
,,2024-03-01T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
,,2024-03-01T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
,,2024-03-01T14:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,,2024-03-01T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
,,2024-03-01T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
,,2024-03-01T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
,,2024-03-01T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
,,2024-03-01T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-03-01T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
,,2024-03-01T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
,,2024-03-01T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
,,2024-03-01T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
,,2024-03-01T14:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
,,2024-03-01T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
,,2024-03-01T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
,,2024-03-01T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
,,2024-03-01T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-03-01T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
,,2024-03-01T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
,,2024-03-01T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.23
,,2024-03-01T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.87
,,2024-03-01T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.83
,,2024-03-01T14:40:00.000+00:00,feeder,2,N Current (RMS),A,62.9
,,2024-03-01T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
,,2024-03-01T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,144.5
,,2024-03-01T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.1
,,2024-03-01T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-03-01T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
,,2024-03-01T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-03-01T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
,,2024-03-01T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
,,2024-03-01T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
,,2024-03-01T14:40:00.000+00:00,feeder,1,N Current (RMS),A,28.1
,,2024-03-01T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
,,2024-03-01T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
,,2024-03-01T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
,,2024-03-01T14:40:00.000+00:00,transformer,,Temperature,C,32.5
,,2024-03-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2024-03-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
,,2024-03-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
,,2024-03-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
,,2024-03-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
,,2024-03-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
,,2024-03-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
,,2024-03-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,63.65
,,2024-03-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,90.73
,,2024-03-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,108.49
,,2024-03-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,198.1
,,2024-03-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
,,2024-03-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.9
,,2024-03-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,446.7
,,2024-03-01T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
,,2024-03-01T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
,,2024-03-01T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
,,2024-03-01T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.96
,,2024-03-01T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.5
,,2024-03-01T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,26.54
,,2024-03-01T14:30:00.000+00:00,feeder,6,N Current (RMS),A,67.6
,,2024-03-01T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,60.2
,,2024-03-01T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
,,2024-03-01T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,110.9
,,2024-03-01T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
,,2024-03-01T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
,,2024-03-01T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
,,2024-03-01T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
,,2024-03-01T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.6
,,2024-03-01T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.52
,,2024-03-01T14:30:00.000+00:00,feeder,5,N Current (RMS),A,47.1
,,2024-03-01T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.7
,,2024-03-01T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,121.9
,,2024-03-01T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.6
,,2024-03-01T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-03-01T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-03-01T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-03-01T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
,,2024-03-01T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
,,2024-03-01T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.68
,,2024-03-01T14:30:00.000+00:00,feeder,4,N Current (RMS),A,27.1
,,2024-03-01T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
,,2024-03-01T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
,,2024-03-01T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
,,2024-03-01T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
,,2024-03-01T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-01T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
,,2024-03-01T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
,,2024-03-01T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
,,2024-03-01T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
,,2024-03-01T14:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
,,2024-03-01T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
,,2024-03-01T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
,,2024-03-01T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
,,2024-03-01T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
