Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
,,2024-03-01T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
,,2024-03-01T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.63
,,2024-03-01T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.16
,,2024-03-01T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.01
,,2024-03-01T14:30:00.000+00:00,feeder,2,N Current (RMS),A,77.4
,,2024-03-01T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
,,2024-03-01T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,149.9
,,2024-03-01T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.2
,,2024-03-01T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-03-01T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
,,2024-03-01T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-03-01T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
,,2024-03-01T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.47
,,2024-03-01T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
,,2024-03-01T14:30:00.000+00:00,feeder,1,N Current (RMS),A,40.6
,,2024-03-01T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
,,2024-03-01T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
,,2024-03-01T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
,,2024-03-01T14:30:00.000+00:00,transformer,,Temperature,C,32.5
,,2024-03-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2024-03-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
,,2024-03-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
,,2024-03-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
,,2024-03-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
,,2024-03-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
,,2024-03-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
,,2024-03-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,59.16
,,2024-03-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,90.83
,,2024-03-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,102.34
,,2024-03-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,194.5
,,2024-03-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
,,2024-03-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,371.5
,,2024-03-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,421.3
,,2024-03-01T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.23
,,2024-03-01T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
,,2024-03-01T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
,,2024-03-01T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.01
,,2024-03-01T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.63
,,2024-03-01T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.41
,,2024-03-01T14:20:00.000+00:00,feeder,6,N Current (RMS),A,30.2
,,2024-03-01T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,61.3
,,2024-03-01T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.8
,,2024-03-01T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.7
,,2024-03-01T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
,,2024-03-01T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
,,2024-03-01T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
,,2024-03-01T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.25
,,2024-03-01T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.15
,,2024-03-01T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.94
,,2024-03-01T14:20:00.000+00:00,feeder,5,N Current (RMS),A,39.2
,,2024-03-01T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.8
,,2024-03-01T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,107.4
,,2024-03-01T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.0
,,2024-03-01T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-03-01T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-01T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
,,2024-03-01T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
,,2024-03-01T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
,,2024-03-01T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
,,2024-03-01T14:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-03-01T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
,,2024-03-01T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
,,2024-03-01T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
,,2024-03-01T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-03-01T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
,,2024-03-01T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
,,2024-03-01T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
,,2024-03-01T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
,,2024-03-01T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
,,2024-03-01T14:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
,,2024-03-01T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
,,2024-03-01T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
,,2024-03-01T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
,,2024-03-01T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-01T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-03-01T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
,,2024-03-01T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.28
,,2024-03-01T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.67
,,2024-03-01T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.44
,,2024-03-01T14:20:00.000+00:00,feeder,2,N Current (RMS),A,72.2
,,2024-03-01T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
,,2024-03-01T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,150.9
,,2024-03-01T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.3
,,2024-03-01T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
,,2024-03-01T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
,,2024-03-01T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
,,2024-03-01T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
,,2024-03-01T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
,,2024-03-01T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
,,2024-03-01T14:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
,,2024-03-01T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
,,2024-03-01T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
,,2024-03-01T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
,,2024-03-01T14:20:00.000+00:00,transformer,,Temperature,C,32.5
,,2024-03-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2024-03-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
,,2024-03-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
,,2024-03-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
,,2024-03-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
,,2024-03-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
,,2024-03-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
,,2024-03-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,61.68
,,2024-03-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,94.15
,,2024-03-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,89.54
,,2024-03-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,152.9
,,2024-03-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
,,2024-03-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,384.4
,,2024-03-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.2
,,2024-03-01T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
,,2024-03-01T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
,,2024-03-01T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
,,2024-03-01T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.31
,,2024-03-01T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.84
,,2024-03-01T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.19
,,2024-03-01T14:10:00.000+00:00,feeder,6,N Current (RMS),A,34.4
,,2024-03-01T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.3
,,2024-03-01T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.1
,,2024-03-01T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.9
,,2024-03-01T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
,,2024-03-01T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
,,2024-03-01T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
,,2024-03-01T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.93
,,2024-03-01T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.74
,,2024-03-01T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.93
,,2024-03-01T14:10:00.000+00:00,feeder,5,N Current (RMS),A,48.9
,,2024-03-01T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.8
,,2024-03-01T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,118.0
,,2024-03-01T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.5
,,2024-03-01T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-03-01T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
,,2024-03-01T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
,,2024-03-01T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
,,2024-03-01T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
,,2024-03-01T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
,,2024-03-01T14:10:00.000+00:00,feeder,4,N Current (RMS),A,18.2
,,2024-03-01T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
,,2024-03-01T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
,,2024-03-01T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
,,2024-03-01T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-03-01T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
,,2024-03-01T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
,,2024-03-01T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
,,2024-03-01T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
,,2024-03-01T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
,,2024-03-01T14:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
,,2024-03-01T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
,,2024-03-01T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
,,2024-03-01T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
,,2024-03-01T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-01T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
,,2024-03-01T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
,,2024-03-01T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.93
,,2024-03-01T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.58
,,2024-03-01T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.16
,,2024-03-01T14:10:00.000+00:00,feeder,2,N Current (RMS),A,70.5
,,2024-03-01T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
,,2024-03-01T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,130.8
,,2024-03-01T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.5
,,2024-03-01T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-03-01T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
,,2024-03-01T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-03-01T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
,,2024-03-01T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
,,2024-03-01T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
,,2024-03-01T14:10:00.000+00:00,feeder,1,N Current (RMS),A,30.5
,,2024-03-01T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
,,2024-03-01T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
,,2024-03-01T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
,,2024-03-01T14:10:00.000+00:00,transformer,,Temperature,C,32.5
,,2024-03-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2024-03-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
,,2024-03-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
,,2024-03-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
,,2024-03-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
,,2024-03-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
,,2024-03-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
,,2024-03-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,55.5
,,2024-03-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,89.87
,,2024-03-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,88.39
,,2024-03-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,169.2
,,2024-03-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
,,2024-03-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.3
,,2024-03-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.0
,,2024-03-01T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
,,2024-03-01T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
,,2024-03-01T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
,,2024-03-01T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.41
,,2024-03-01T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.55
,,2024-03-01T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.42
,,2024-03-01T14:00:00.000+00:00,feeder,6,N Current (RMS),A,32.7
,,2024-03-01T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
,,2024-03-01T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.1
,,2024-03-01T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.6
,,2024-03-01T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
,,2024-03-01T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
,,2024-03-01T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
,,2024-03-01T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.4
,,2024-03-01T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.84
,,2024-03-01T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.95
,,2024-03-01T14:00:00.000+00:00,feeder,5,N Current (RMS),A,36.9
,,2024-03-01T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.8
,,2024-03-01T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,106.1
,,2024-03-01T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.2
,,2024-03-01T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-03-01T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
,,2024-03-01T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
,,2024-03-01T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
,,2024-03-01T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
,,2024-03-01T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
,,2024-03-01T14:00:00.000+00:00,feeder,4,N Current (RMS),A,14.3
,,2024-03-01T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
,,2024-03-01T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
,,2024-03-01T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
,,2024-03-01T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-03-01T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-03-01T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
,,2024-03-01T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,,2024-03-01T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
,,2024-03-01T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
,,2024-03-01T14:00:00.000+00:00,feeder,3,N Current (RMS),A,29.9
,,2024-03-01T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
,,2024-03-01T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
,,2024-03-01T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
,,2024-03-01T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
,,2024-03-01T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-03-01T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
,,2024-03-01T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.32
,,2024-03-01T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.08
,,2024-03-01T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.13
,,2024-03-01T14:00:00.000+00:00,feeder,2,N Current (RMS),A,76.9
,,2024-03-01T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
,,2024-03-01T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,137.5
,,2024-03-01T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,145.5
,,2024-03-01T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
,,2024-03-01T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
,,2024-03-01T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-01T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
,,2024-03-01T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,,2024-03-01T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
,,2024-03-01T14:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
,,2024-03-01T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
,,2024-03-01T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
,,2024-03-01T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
,,2024-03-01T14:00:00.000+00:00,transformer,,Temperature,C,32.4
,,2024-03-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2024-03-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
,,2024-03-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
,,2024-03-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-03-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
,,2024-03-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
,,2024-03-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
,,2024-03-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
,,2024-03-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,52.25
,,2024-03-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,83.91
,,2024-03-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,91.75
,,2024-03-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,171.8
,,2024-03-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
,,2024-03-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.7
,,2024-03-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.8
,,2024-03-01T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
,,2024-03-01T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
,,2024-03-01T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
,,2024-03-01T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.12
,,2024-03-01T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.26
,,2024-03-01T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.46
,,2024-03-01T13:50:00.000+00:00,feeder,6,N Current (RMS),A,63.9
,,2024-03-01T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
,,2024-03-01T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,51.0
,,2024-03-01T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,94.1
,,2024-03-01T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
,,2024-03-01T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
,,2024-03-01T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
,,2024-03-01T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.55
,,2024-03-01T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.55
,,2024-03-01T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.55
,,2024-03-01T13:50:00.000+00:00,feeder,5,N Current (RMS),A,40.2
,,2024-03-01T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.4
,,2024-03-01T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,121.5
,,2024-03-01T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.6
,,2024-03-01T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-03-01T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
,,2024-03-01T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
,,2024-03-01T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
,,2024-03-01T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
,,2024-03-01T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.63
,,2024-03-01T13:50:00.000+00:00,feeder,4,N Current (RMS),A,21.3
,,2024-03-01T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
,,2024-03-01T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
,,2024-03-01T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
,,2024-03-01T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
,,2024-03-01T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-03-01T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
,,2024-03-01T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
,,2024-03-01T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
,,2024-03-01T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
,,2024-03-01T13:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
,,2024-03-01T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
,,2024-03-01T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
,,2024-03-01T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
,,2024-03-01T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-03-01T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-03-01T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-03-01T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.31
,,2024-03-01T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.62
,,2024-03-01T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.03
,,2024-03-01T13:50:00.000+00:00,feeder,2,N Current (RMS),A,63.9
,,2024-03-01T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.1
,,2024-03-01T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,138.3
,,2024-03-01T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.4
,,2024-03-01T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
,,2024-03-01T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
,,2024-03-01T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-03-01T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
,,2024-03-01T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.57
,,2024-03-01T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
,,2024-03-01T13:50:00.000+00:00,feeder,1,N Current (RMS),A,37.7
,,2024-03-01T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
,,2024-03-01T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
,,2024-03-01T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
,,2024-03-01T13:50:00.000+00:00,transformer,,Temperature,C,32.4
,,2024-03-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-03-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
,,2024-03-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
,,2024-03-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
,,2024-03-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
,,2024-03-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
,,2024-03-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
,,2024-03-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,57.7
,,2024-03-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,99.61
,,2024-03-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,95.43
,,2024-03-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,181.2
,,2024-03-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
,,2024-03-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,408.3
,,2024-03-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.9
,,2024-03-01T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.16
,,2024-03-01T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
,,2024-03-01T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
,,2024-03-01T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.49
,,2024-03-01T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.89
,,2024-03-01T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.71
,,2024-03-01T13:40:00.000+00:00,feeder,6,N Current (RMS),A,54.8
,,2024-03-01T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
,,2024-03-01T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,69.4
,,2024-03-01T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,76.3
,,2024-03-01T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-01T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
,,2024-03-01T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
,,2024-03-01T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.57
,,2024-03-01T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.07
,,2024-03-01T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.69
,,2024-03-01T13:40:00.000+00:00,feeder,5,N Current (RMS),A,42.6
,,2024-03-01T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.4
,,2024-03-01T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,119.3
,,2024-03-01T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.9
,,2024-03-01T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-03-01T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
,,2024-03-01T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-03-01T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
,,2024-03-01T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
,,2024-03-01T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
,,2024-03-01T13:40:00.000+00:00,feeder,4,N Current (RMS),A,21.9
,,2024-03-01T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
,,2024-03-01T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
,,2024-03-01T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
,,2024-03-01T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-03-01T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
,,2024-03-01T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
,,2024-03-01T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
,,2024-03-01T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.36
,,2024-03-01T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
,,2024-03-01T13:40:00.000+00:00,feeder,3,N Current (RMS),A,29.3
,,2024-03-01T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
,,2024-03-01T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
,,2024-03-01T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
,,2024-03-01T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
,,2024-03-01T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-03-01T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-03-01T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.93
,,2024-03-01T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.21
,,2024-03-01T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.07
,,2024-03-01T13:40:00.000+00:00,feeder,2,N Current (RMS),A,65.7
,,2024-03-01T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
,,2024-03-01T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,140.6
,,2024-03-01T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.5
,,2024-03-01T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
,,2024-03-01T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
,,2024-03-01T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-03-01T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
,,2024-03-01T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.19
,,2024-03-01T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
,,2024-03-01T13:40:00.000+00:00,feeder,1,N Current (RMS),A,48.6
,,2024-03-01T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
,,2024-03-01T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
,,2024-03-01T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
,,2024-03-01T13:40:00.000+00:00,transformer,,Temperature,C,32.4
,,2024-03-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2024-03-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
,,2024-03-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
,,2024-03-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
,,2024-03-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
,,2024-03-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
,,2024-03-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
,,2024-03-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,57.49
,,2024-03-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,111.91
,,2024-03-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,83.84
,,2024-03-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,200.8
,,2024-03-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
,,2024-03-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,456.5
,,2024-03-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.8
,,2024-03-01T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-03-01T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
,,2024-03-01T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
,,2024-03-01T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.06
,,2024-03-01T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.03
,,2024-03-01T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.22
,,2024-03-01T13:30:00.000+00:00,feeder,6,N Current (RMS),A,56.0
,,2024-03-01T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
,,2024-03-01T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,74.2
,,2024-03-01T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.1
,,2024-03-01T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
,,2024-03-01T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
,,2024-03-01T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
,,2024-03-01T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.68
,,2024-03-01T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.25
,,2024-03-01T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.37
,,2024-03-01T13:30:00.000+00:00,feeder,5,N Current (RMS),A,35.3
,,2024-03-01T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.0
,,2024-03-01T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.0
,,2024-03-01T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,84.5
,,2024-03-01T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-03-01T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
,,2024-03-01T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
,,2024-03-01T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
,,2024-03-01T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
,,2024-03-01T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
,,2024-03-01T13:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
,,2024-03-01T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
,,2024-03-01T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
,,2024-03-01T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
,,2024-03-01T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-03-01T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
,,2024-03-01T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
,,2024-03-01T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
,,2024-03-01T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
,,2024-03-01T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
,,2024-03-01T13:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
,,2024-03-01T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
,,2024-03-01T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
,,2024-03-01T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
,,2024-03-01T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-03-01T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-03-01T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
,,2024-03-01T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
,,2024-03-01T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.53
,,2024-03-01T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.44
,,2024-03-01T13:30:00.000+00:00,feeder,2,N Current (RMS),A,87.6
,,2024-03-01T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
,,2024-03-01T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,142.4
,,2024-03-01T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.4
,,2024-03-01T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-03-01T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
,,2024-03-01T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-03-01T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
,,2024-03-01T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.35
,,2024-03-01T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
,,2024-03-01T13:30:00.000+00:00,feeder,1,N Current (RMS),A,57.9
,,2024-03-01T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
,,2024-03-01T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
,,2024-03-01T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
,,2024-03-01T13:30:00.000+00:00,transformer,,Temperature,C,32.3
,,2024-03-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2024-03-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
,,2024-03-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
,,2024-03-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
,,2024-03-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
,,2024-03-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
,,2024-03-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
,,2024-03-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,50.49
,,2024-03-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,99.91
,,2024-03-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,83.51
,,2024-03-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,190.2
,,2024-03-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
,,2024-03-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,409.1
,,2024-03-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.4
,,2024-03-01T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-03-01T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
,,2024-03-01T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
,,2024-03-01T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.36
,,2024-03-01T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.72
,,2024-03-01T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.57
,,2024-03-01T13:20:00.000+00:00,feeder,6,N Current (RMS),A,46.9
,,2024-03-01T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
,,2024-03-01T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.2
,,2024-03-01T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.0
,,2024-03-01T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
,,2024-03-01T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
,,2024-03-01T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
,,2024-03-01T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.85
,,2024-03-01T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.54
,,2024-03-01T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.59
,,2024-03-01T13:20:00.000+00:00,feeder,5,N Current (RMS),A,35.7
,,2024-03-01T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,106.5
,,2024-03-01T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.6
,,2024-03-01T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.0
,,2024-03-01T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-03-01T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
,,2024-03-01T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-03-01T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
,,2024-03-01T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
,,2024-03-01T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,,2024-03-01T13:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,,2024-03-01T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
,,2024-03-01T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
,,2024-03-01T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
,,2024-03-01T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
,,2024-03-01T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-03-01T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
,,2024-03-01T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
,,2024-03-01T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
,,2024-03-01T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
,,2024-03-01T13:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
,,2024-03-01T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
,,2024-03-01T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
,,2024-03-01T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
,,2024-03-01T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-01T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
,,2024-03-01T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
,,2024-03-01T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
,,2024-03-01T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.79
,,2024-03-01T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.28
,,2024-03-01T13:20:00.000+00:00,feeder,2,N Current (RMS),A,95.1
,,2024-03-01T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
,,2024-03-01T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,167.0
,,2024-03-01T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.2
,,2024-03-01T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-03-01T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
,,2024-03-01T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-03-01T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
,,2024-03-01T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.86
,,2024-03-01T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
,,2024-03-01T13:20:00.000+00:00,feeder,1,N Current (RMS),A,62.3
,,2024-03-01T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
,,2024-03-01T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
,,2024-03-01T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
,,2024-03-01T13:20:00.000+00:00,transformer,,Temperature,C,32.3
,,2024-03-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-03-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
,,2024-03-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
,,2024-03-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
,,2024-03-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
,,2024-03-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
,,2024-03-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
,,2024-03-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,59.14
,,2024-03-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,107.4
,,2024-03-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,86.76
,,2024-03-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,179.1
,,2024-03-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
,,2024-03-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,438.8
,,2024-03-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.8
,,2024-03-01T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
,,2024-03-01T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
,,2024-03-01T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
,,2024-03-01T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.31
,,2024-03-01T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.04
,,2024-03-01T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.51
,,2024-03-01T13:10:00.000+00:00,feeder,6,N Current (RMS),A,37.5
,,2024-03-01T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
,,2024-03-01T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.2
,,2024-03-01T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.8
,,2024-03-01T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
,,2024-03-01T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-03-01T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
,,2024-03-01T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.66
,,2024-03-01T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.09
,,2024-03-01T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.65
,,2024-03-01T13:10:00.000+00:00,feeder,5,N Current (RMS),A,36.6
,,2024-03-01T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.4
,,2024-03-01T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,112.6
,,2024-03-01T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,105.6
,,2024-03-01T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
,,2024-03-01T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
,,2024-03-01T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-03-01T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
,,2024-03-01T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
,,2024-03-01T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
,,2024-03-01T13:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
,,2024-03-01T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
,,2024-03-01T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
,,2024-03-01T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
,,2024-03-01T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-03-01T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
,,2024-03-01T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
,,2024-03-01T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
,,2024-03-01T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
,,2024-03-01T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
,,2024-03-01T13:10:00.000+00:00,feeder,3,N Current (RMS),A,21.9
,,2024-03-01T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
,,2024-03-01T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
,,2024-03-01T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
,,2024-03-01T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-01T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
,,2024-03-01T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
,,2024-03-01T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
,,2024-03-01T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.54
,,2024-03-01T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.56
,,2024-03-01T13:10:00.000+00:00,feeder,2,N Current (RMS),A,101.0
,,2024-03-01T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
,,2024-03-01T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,175.0
,,2024-03-01T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.6
,,2024-03-01T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
,,2024-03-01T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
,,2024-03-01T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-03-01T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
,,2024-03-01T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.32
,,2024-03-01T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
,,2024-03-01T13:10:00.000+00:00,feeder,1,N Current (RMS),A,64.5
,,2024-03-01T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
,,2024-03-01T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.1
,,2024-03-01T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
,,2024-03-01T13:10:00.000+00:00,transformer,,Temperature,C,32.3
,,2024-03-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2024-03-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
,,2024-03-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
,,2024-03-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
,,2024-03-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
,,2024-03-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
,,2024-03-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
,,2024-03-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,57.6
,,2024-03-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,114.64
,,2024-03-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,87.08
,,2024-03-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,210.3
,,2024-03-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
,,2024-03-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,469.7
,,2024-03-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.7
,,2024-03-01T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
,,2024-03-01T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.83
,,2024-03-01T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
,,2024-03-01T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.24
,,2024-03-01T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.07
,,2024-03-01T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.69
,,2024-03-01T13:00:00.000+00:00,feeder,6,N Current (RMS),A,59.0
,,2024-03-01T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
,,2024-03-01T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.4
,,2024-03-01T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,94.6
,,2024-03-01T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
,,2024-03-01T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-03-01T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
,,2024-03-01T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.82
,,2024-03-01T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.75
,,2024-03-01T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.26
,,2024-03-01T13:00:00.000+00:00,feeder,5,N Current (RMS),A,36.8
,,2024-03-01T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,107.2
,,2024-03-01T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,106.7
,,2024-03-01T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.7
,,2024-03-01T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
,,2024-03-01T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
,,2024-03-01T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
,,2024-03-01T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
,,2024-03-01T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
,,2024-03-01T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
,,2024-03-01T13:00:00.000+00:00,feeder,4,N Current (RMS),A,16.9
,,2024-03-01T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
,,2024-03-01T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
,,2024-03-01T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
,,2024-03-01T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-03-01T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
,,2024-03-01T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
,,2024-03-01T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
,,2024-03-01T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
,,2024-03-01T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
,,2024-03-01T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
,,2024-03-01T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
,,2024-03-01T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
,,2024-03-01T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
,,2024-03-01T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-01T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
,,2024-03-01T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
,,2024-03-01T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
,,2024-03-01T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.31
,,2024-03-01T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.68
,,2024-03-01T13:00:00.000+00:00,feeder,2,N Current (RMS),A,91.6
,,2024-03-01T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
,,2024-03-01T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,162.6
,,2024-03-01T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.1
,,2024-03-01T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
,,2024-03-01T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
,,2024-03-01T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-03-01T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
,,2024-03-01T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
,,2024-03-01T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
,,2024-03-01T13:00:00.000+00:00,feeder,1,N Current (RMS),A,43.0
,,2024-03-01T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
,,2024-03-01T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
,,2024-03-01T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
,,2024-03-01T13:00:00.000+00:00,transformer,,Temperature,C,32.3
,,2024-03-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-03-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
,,2024-03-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
,,2024-03-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
,,2024-03-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
,,2024-03-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
,,2024-03-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
,,2024-03-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,54.22
,,2024-03-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,89.8
,,2024-03-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,88.02
