Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,171.6
,,2024-03-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
,,2024-03-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,371.4
,,2024-03-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.5
,,2024-03-01T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
,,2024-03-01T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.41
,,2024-03-01T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
,,2024-03-01T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.58
,,2024-03-01T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.89
,,2024-03-01T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.99
,,2024-03-01T12:50:00.000+00:00,feeder,6,N Current (RMS),A,70.1
,,2024-03-01T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.9
,,2024-03-01T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
,,2024-03-01T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,107.4
,,2024-03-01T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-03-01T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
,,2024-03-01T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
,,2024-03-01T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.52
,,2024-03-01T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.27
,,2024-03-01T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.74
,,2024-03-01T12:50:00.000+00:00,feeder,5,N Current (RMS),A,48.0
,,2024-03-01T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.6
,,2024-03-01T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,126.3
,,2024-03-01T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.6
,,2024-03-01T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
,,2024-03-01T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
,,2024-03-01T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
,,2024-03-01T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
,,2024-03-01T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
,,2024-03-01T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
,,2024-03-01T12:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-03-01T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
,,2024-03-01T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
,,2024-03-01T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
,,2024-03-01T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-03-01T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
,,2024-03-01T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
,,2024-03-01T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
,,2024-03-01T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
,,2024-03-01T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
,,2024-03-01T12:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
,,2024-03-01T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
,,2024-03-01T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
,,2024-03-01T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
,,2024-03-01T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
,,2024-03-01T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-03-01T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-03-01T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
,,2024-03-01T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.53
,,2024-03-01T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.68
,,2024-03-01T12:50:00.000+00:00,feeder,2,N Current (RMS),A,87.7
,,2024-03-01T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
,,2024-03-01T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.8
,,2024-03-01T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,132.6
,,2024-03-01T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
,,2024-03-01T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
,,2024-03-01T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-03-01T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
,,2024-03-01T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
,,2024-03-01T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
,,2024-03-01T12:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
,,2024-03-01T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
,,2024-03-01T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
,,2024-03-01T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
,,2024-03-01T12:50:00.000+00:00,transformer,,Temperature,C,32.3
,,2024-03-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2024-03-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
,,2024-03-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
,,2024-03-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
,,2024-03-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
,,2024-03-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
,,2024-03-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
,,2024-03-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,50.84
,,2024-03-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,74.31
,,2024-03-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,101.14
,,2024-03-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,204.1
,,2024-03-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
,,2024-03-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.4
,,2024-03-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,417.1
,,2024-03-01T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
,,2024-03-01T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.7
,,2024-03-01T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
,,2024-03-01T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.07
,,2024-03-01T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.49
,,2024-03-01T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.83
,,2024-03-01T12:40:00.000+00:00,feeder,6,N Current (RMS),A,48.2
,,2024-03-01T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,63.3
,,2024-03-01T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.6
,,2024-03-01T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,92.2
,,2024-03-01T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
,,2024-03-01T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
,,2024-03-01T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
,,2024-03-01T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.7
,,2024-03-01T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.94
,,2024-03-01T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.57
,,2024-03-01T12:40:00.000+00:00,feeder,5,N Current (RMS),A,68.6
,,2024-03-01T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,94.0
,,2024-03-01T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,155.3
,,2024-03-01T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,93.8
,,2024-03-01T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
,,2024-03-01T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
,,2024-03-01T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-03-01T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
,,2024-03-01T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
,,2024-03-01T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
,,2024-03-01T12:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
,,2024-03-01T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
,,2024-03-01T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
,,2024-03-01T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
,,2024-03-01T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-03-01T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
,,2024-03-01T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
,,2024-03-01T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
,,2024-03-01T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
,,2024-03-01T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
,,2024-03-01T12:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
,,2024-03-01T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
,,2024-03-01T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,,2024-03-01T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
,,2024-03-01T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
,,2024-03-01T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
,,2024-03-01T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-03-01T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
,,2024-03-01T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.97
,,2024-03-01T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.92
,,2024-03-01T12:40:00.000+00:00,feeder,2,N Current (RMS),A,100.1
,,2024-03-01T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
,,2024-03-01T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,140.9
,,2024-03-01T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,161.5
,,2024-03-01T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-03-01T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
,,2024-03-01T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-03-01T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
,,2024-03-01T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
,,2024-03-01T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
,,2024-03-01T12:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
,,2024-03-01T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
,,2024-03-01T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
,,2024-03-01T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
,,2024-03-01T12:40:00.000+00:00,transformer,,Temperature,C,32.3
,,2024-03-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-03-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
,,2024-03-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
,,2024-03-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-03-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
,,2024-03-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
,,2024-03-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
,,2024-03-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
,,2024-03-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,60.45
,,2024-03-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,87.17
,,2024-03-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,102.14
,,2024-03-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,177.7
,,2024-03-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
,,2024-03-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.9
,,2024-03-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,422.5
,,2024-03-01T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.23
,,2024-03-01T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
,,2024-03-01T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
,,2024-03-01T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.92
,,2024-03-01T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.32
,,2024-03-01T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.94
,,2024-03-01T12:30:00.000+00:00,feeder,6,N Current (RMS),A,35.9
,,2024-03-01T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.5
,,2024-03-01T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.8
,,2024-03-01T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.3
,,2024-03-01T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
,,2024-03-01T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
,,2024-03-01T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
,,2024-03-01T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.94
,,2024-03-01T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.99
,,2024-03-01T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.76
,,2024-03-01T12:30:00.000+00:00,feeder,5,N Current (RMS),A,61.9
,,2024-03-01T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,120.2
,,2024-03-01T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,146.7
,,2024-03-01T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.1
,,2024-03-01T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-03-01T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
,,2024-03-01T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
,,2024-03-01T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
,,2024-03-01T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
,,2024-03-01T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
,,2024-03-01T12:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
,,2024-03-01T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
,,2024-03-01T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
,,2024-03-01T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
,,2024-03-01T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-03-01T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
,,2024-03-01T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
,,2024-03-01T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
,,2024-03-01T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
,,2024-03-01T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
,,2024-03-01T12:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
,,2024-03-01T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
,,2024-03-01T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
,,2024-03-01T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
,,2024-03-01T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
,,2024-03-01T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
,,2024-03-01T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-03-01T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
,,2024-03-01T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.68
,,2024-03-01T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.02
,,2024-03-01T12:30:00.000+00:00,feeder,2,N Current (RMS),A,88.5
,,2024-03-01T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
,,2024-03-01T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.7
,,2024-03-01T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.0
,,2024-03-01T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-03-01T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
,,2024-03-01T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-03-01T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
,,2024-03-01T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-03-01T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
,,2024-03-01T12:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
,,2024-03-01T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
,,2024-03-01T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
,,2024-03-01T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
,,2024-03-01T12:30:00.000+00:00,transformer,,Temperature,C,32.3
,,2024-03-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-03-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
,,2024-03-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
,,2024-03-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
,,2024-03-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
,,2024-03-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
,,2024-03-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
,,2024-03-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,58.38
,,2024-03-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,84.35
,,2024-03-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,89.15
,,2024-03-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,147.4
,,2024-03-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
,,2024-03-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.3
,,2024-03-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.6
,,2024-03-01T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
,,2024-03-01T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
,,2024-03-01T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
,,2024-03-01T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.62
,,2024-03-01T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.51
,,2024-03-01T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.94
,,2024-03-01T12:20:00.000+00:00,feeder,6,N Current (RMS),A,39.8
,,2024-03-01T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.9
,,2024-03-01T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.9
,,2024-03-01T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,75.4
,,2024-03-01T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
,,2024-03-01T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
,,2024-03-01T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
,,2024-03-01T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.34
,,2024-03-01T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.35
,,2024-03-01T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.35
,,2024-03-01T12:20:00.000+00:00,feeder,5,N Current (RMS),A,73.2
,,2024-03-01T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,127.0
,,2024-03-01T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,158.2
,,2024-03-01T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,90.5
,,2024-03-01T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-03-01T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
,,2024-03-01T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
,,2024-03-01T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
,,2024-03-01T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
,,2024-03-01T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
,,2024-03-01T12:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
,,2024-03-01T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
,,2024-03-01T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
,,2024-03-01T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
,,2024-03-01T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
,,2024-03-01T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
,,2024-03-01T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
,,2024-03-01T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
,,2024-03-01T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
,,2024-03-01T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
,,2024-03-01T12:20:00.000+00:00,feeder,3,N Current (RMS),A,43.6
,,2024-03-01T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
,,2024-03-01T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
,,2024-03-01T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
,,2024-03-01T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
,,2024-03-01T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
,,2024-03-01T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-03-01T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
,,2024-03-01T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.3
,,2024-03-01T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.06
,,2024-03-01T12:20:00.000+00:00,feeder,2,N Current (RMS),A,86.7
,,2024-03-01T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
,,2024-03-01T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,138.2
,,2024-03-01T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.7
,,2024-03-01T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
,,2024-03-01T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
,,2024-03-01T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
,,2024-03-01T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
,,2024-03-01T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
,,2024-03-01T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
,,2024-03-01T12:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
,,2024-03-01T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
,,2024-03-01T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
,,2024-03-01T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
,,2024-03-01T12:20:00.000+00:00,transformer,,Temperature,C,32.3
,,2024-03-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2024-03-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
,,2024-03-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-03-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
,,2024-03-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
,,2024-03-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
,,2024-03-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
,,2024-03-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
,,2024-03-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,59.66
,,2024-03-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,90.79
,,2024-03-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,93.47
,,2024-03-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,162.0
,,2024-03-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
,,2024-03-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,375.1
,,2024-03-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,387.6
,,2024-03-01T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.6
,,2024-03-01T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.73
,,2024-03-01T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
,,2024-03-01T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.22
,,2024-03-01T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.77
,,2024-03-01T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.6
,,2024-03-01T12:10:00.000+00:00,feeder,6,N Current (RMS),A,51.9
,,2024-03-01T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
,,2024-03-01T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.8
,,2024-03-01T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,87.4
,,2024-03-01T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
,,2024-03-01T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
,,2024-03-01T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
,,2024-03-01T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.12
,,2024-03-01T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,41.97
,,2024-03-01T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.99
,,2024-03-01T12:10:00.000+00:00,feeder,5,N Current (RMS),A,80.7
,,2024-03-01T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,88.6
,,2024-03-01T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,172.7
,,2024-03-01T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,125.1
,,2024-03-01T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-03-01T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
,,2024-03-01T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-03-01T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
,,2024-03-01T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
,,2024-03-01T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.67
,,2024-03-01T12:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
,,2024-03-01T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
,,2024-03-01T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
,,2024-03-01T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
,,2024-03-01T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
,,2024-03-01T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
,,2024-03-01T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
,,2024-03-01T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
,,2024-03-01T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
,,2024-03-01T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.07
,,2024-03-01T12:10:00.000+00:00,feeder,3,N Current (RMS),A,44.4
,,2024-03-01T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
,,2024-03-01T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
,,2024-03-01T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
,,2024-03-01T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
,,2024-03-01T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
,,2024-03-01T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-03-01T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
,,2024-03-01T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.21
,,2024-03-01T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.23
,,2024-03-01T12:10:00.000+00:00,feeder,2,N Current (RMS),A,89.0
,,2024-03-01T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
,,2024-03-01T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.8
,,2024-03-01T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.1
,,2024-03-01T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
,,2024-03-01T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
,,2024-03-01T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-03-01T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
,,2024-03-01T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
,,2024-03-01T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
,,2024-03-01T12:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
,,2024-03-01T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
,,2024-03-01T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
,,2024-03-01T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
,,2024-03-01T12:10:00.000+00:00,transformer,,Temperature,C,32.3
,,2024-03-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2024-03-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
,,2024-03-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
,,2024-03-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
,,2024-03-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
,,2024-03-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
,,2024-03-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
,,2024-03-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,49.76
,,2024-03-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,93.3
,,2024-03-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,106.92
,,2024-03-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,224.8
,,2024-03-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
,,2024-03-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,384.8
,,2024-03-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,443.1
,,2024-03-01T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.5
,,2024-03-01T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
,,2024-03-01T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
,,2024-03-01T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.42
,,2024-03-01T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.94
,,2024-03-01T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.03
,,2024-03-01T12:00:00.000+00:00,feeder,6,N Current (RMS),A,63.1
,,2024-03-01T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.3
,,2024-03-01T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.9
,,2024-03-01T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,96.8
,,2024-03-01T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
,,2024-03-01T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
,,2024-03-01T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
,,2024-03-01T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.59
,,2024-03-01T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,36.9
,,2024-03-01T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.22
,,2024-03-01T12:00:00.000+00:00,feeder,5,N Current (RMS),A,62.0
,,2024-03-01T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,100.3
,,2024-03-01T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,152.1
,,2024-03-01T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,117.6
,,2024-03-01T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-03-01T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
,,2024-03-01T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-03-01T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
,,2024-03-01T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
,,2024-03-01T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.77
,,2024-03-01T12:00:00.000+00:00,feeder,4,N Current (RMS),A,21.7
,,2024-03-01T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
,,2024-03-01T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
,,2024-03-01T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
,,2024-03-01T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-03-01T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
,,2024-03-01T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
,,2024-03-01T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
,,2024-03-01T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
,,2024-03-01T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
,,2024-03-01T12:00:00.000+00:00,feeder,3,N Current (RMS),A,37.9
,,2024-03-01T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
,,2024-03-01T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
,,2024-03-01T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
,,2024-03-01T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
,,2024-03-01T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
,,2024-03-01T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-03-01T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.94
,,2024-03-01T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.1
,,2024-03-01T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.86
,,2024-03-01T12:00:00.000+00:00,feeder,2,N Current (RMS),A,82.9
,,2024-03-01T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
,,2024-03-01T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,142.9
,,2024-03-01T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,143.1
,,2024-03-01T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
,,2024-03-01T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
,,2024-03-01T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-03-01T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
,,2024-03-01T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
,,2024-03-01T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
,,2024-03-01T12:00:00.000+00:00,feeder,1,N Current (RMS),A,16.3
,,2024-03-01T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
,,2024-03-01T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
,,2024-03-01T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
,,2024-03-01T12:00:00.000+00:00,transformer,,Temperature,C,32.3
,,2024-03-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
,,2024-03-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
,,2024-03-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
,,2024-03-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
,,2024-03-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
,,2024-03-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
,,2024-03-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
,,2024-03-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,56.18
,,2024-03-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,86.6
,,2024-03-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,106.12
,,2024-03-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,199.8
,,2024-03-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
,,2024-03-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.6
,,2024-03-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,441.0
,,2024-03-01T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.49
,,2024-03-01T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.95
,,2024-03-01T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
,,2024-03-01T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.31
,,2024-03-01T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.09
,,2024-03-01T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.4
,,2024-03-01T11:50:00.000+00:00,feeder,6,N Current (RMS),A,67.6
,,2024-03-01T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.7
,,2024-03-01T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,76.1
,,2024-03-01T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,120.4
,,2024-03-01T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
,,2024-03-01T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
,,2024-03-01T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
,,2024-03-01T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.63
,,2024-03-01T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,43.36
,,2024-03-01T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.75
,,2024-03-01T11:50:00.000+00:00,feeder,5,N Current (RMS),A,83.2
,,2024-03-01T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,123.2
,,2024-03-01T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,180.2
,,2024-03-01T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,105.8
,,2024-03-01T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
,,2024-03-01T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
,,2024-03-01T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-03-01T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
,,2024-03-01T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
,,2024-03-01T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
,,2024-03-01T11:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,,2024-03-01T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
,,2024-03-01T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
,,2024-03-01T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
,,2024-03-01T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-03-01T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
,,2024-03-01T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
,,2024-03-01T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
,,2024-03-01T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
,,2024-03-01T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.45
,,2024-03-01T11:50:00.000+00:00,feeder,3,N Current (RMS),A,35.4
,,2024-03-01T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
,,2024-03-01T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
,,2024-03-01T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
,,2024-03-01T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
,,2024-03-01T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
,,2024-03-01T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-03-01T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.18
,,2024-03-01T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.15
,,2024-03-01T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.16
,,2024-03-01T11:50:00.000+00:00,feeder,2,N Current (RMS),A,82.4
,,2024-03-01T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
,,2024-03-01T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,155.8
,,2024-03-01T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.9
,,2024-03-01T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
,,2024-03-01T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
,,2024-03-01T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-03-01T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
,,2024-03-01T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
,,2024-03-01T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
,,2024-03-01T11:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
,,2024-03-01T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
,,2024-03-01T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
,,2024-03-01T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,,2024-03-01T11:50:00.000+00:00,transformer,,Temperature,C,32.3
,,2024-03-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
,,2024-03-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
,,2024-03-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
,,2024-03-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
,,2024-03-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
,,2024-03-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
,,2024-03-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
,,2024-03-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,64.15
,,2024-03-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,106.77
,,2024-03-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,107.4
,,2024-03-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,201.7
,,2024-03-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
,,2024-03-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,441.5
,,2024-03-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,448.1
,,2024-03-01T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.41
,,2024-03-01T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.09
,,2024-03-01T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
,,2024-03-01T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.16
,,2024-03-01T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.29
,,2024-03-01T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.73
,,2024-03-01T11:40:00.000+00:00,feeder,6,N Current (RMS),A,65.7
,,2024-03-01T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.4
,,2024-03-01T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,88.0
,,2024-03-01T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,101.9
,,2024-03-01T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.59
,,2024-03-01T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
,,2024-03-01T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
,,2024-03-01T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.38
,,2024-03-01T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.97
,,2024-03-01T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.55
,,2024-03-01T11:40:00.000+00:00,feeder,5,N Current (RMS),A,69.4
,,2024-03-01T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,123.0
,,2024-03-01T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,144.9
,,2024-03-01T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.5
,,2024-03-01T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
,,2024-03-01T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
,,2024-03-01T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
,,2024-03-01T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
,,2024-03-01T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
,,2024-03-01T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.88
,,2024-03-01T11:40:00.000+00:00,feeder,4,N Current (RMS),A,22.3
,,2024-03-01T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
,,2024-03-01T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
,,2024-03-01T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
,,2024-03-01T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
,,2024-03-01T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
,,2024-03-01T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
,,2024-03-01T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
,,2024-03-01T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
,,2024-03-01T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.89
,,2024-03-01T11:40:00.000+00:00,feeder,3,N Current (RMS),A,38.3
,,2024-03-01T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
,,2024-03-01T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
,,2024-03-01T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
,,2024-03-01T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
,,2024-03-01T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
,,2024-03-01T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-03-01T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.29
,,2024-03-01T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.03
,,2024-03-01T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.59
,,2024-03-01T11:40:00.000+00:00,feeder,2,N Current (RMS),A,95.7
,,2024-03-01T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
,,2024-03-01T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,195.2
,,2024-03-01T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.2
,,2024-03-01T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
,,2024-03-01T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
,,2024-03-01T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-03-01T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
,,2024-03-01T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
,,2024-03-01T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
,,2024-03-01T11:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-03-01T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
,,2024-03-01T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
,,2024-03-01T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
,,2024-03-01T11:40:00.000+00:00,transformer,,Temperature,C,32.3
,,2024-03-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2024-03-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
,,2024-03-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
,,2024-03-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-03-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
,,2024-03-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
,,2024-03-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
,,2024-03-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
,,2024-03-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,63.4
,,2024-03-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,109.54
,,2024-03-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,95.86
,,2024-03-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,194.5
,,2024-03-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
,,2024-03-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,452.7
,,2024-03-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,399.2
,,2024-03-01T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.3
,,2024-03-01T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.94
,,2024-03-01T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
,,2024-03-01T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.51
,,2024-03-01T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.33
,,2024-03-01T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.07
,,2024-03-01T11:30:00.000+00:00,feeder,6,N Current (RMS),A,58.9
,,2024-03-01T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.9
,,2024-03-01T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.4
,,2024-03-01T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,95.3
,,2024-03-01T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
,,2024-03-01T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
,,2024-03-01T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
,,2024-03-01T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.46
,,2024-03-01T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.25
,,2024-03-01T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.66
,,2024-03-01T11:30:00.000+00:00,feeder,5,N Current (RMS),A,43.7
,,2024-03-01T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.2
,,2024-03-01T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,110.6
,,2024-03-01T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.2
,,2024-03-01T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
,,2024-03-01T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
,,2024-03-01T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
,,2024-03-01T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
,,2024-03-01T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
,,2024-03-01T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.29
,,2024-03-01T11:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-03-01T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
,,2024-03-01T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
,,2024-03-01T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
,,2024-03-01T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
,,2024-03-01T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
,,2024-03-01T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
,,2024-03-01T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
,,2024-03-01T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
,,2024-03-01T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
,,2024-03-01T11:30:00.000+00:00,feeder,3,N Current (RMS),A,34.7
,,2024-03-01T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
,,2024-03-01T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
,,2024-03-01T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
,,2024-03-01T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-03-01T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
,,2024-03-01T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
,,2024-03-01T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.61
,,2024-03-01T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.07
,,2024-03-01T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.54
,,2024-03-01T11:30:00.000+00:00,feeder,2,N Current (RMS),A,100.9
,,2024-03-01T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
,,2024-03-01T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,164.6
,,2024-03-01T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,162.6
,,2024-03-01T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
,,2024-03-01T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
,,2024-03-01T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-03-01T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
,,2024-03-01T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
,,2024-03-01T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
,,2024-03-01T11:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
,,2024-03-01T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
,,2024-03-01T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
,,2024-03-01T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
,,2024-03-01T11:30:00.000+00:00,transformer,,Temperature,C,32.2
,,2024-03-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2024-03-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
,,2024-03-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-03-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
,,2024-03-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-03-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
,,2024-03-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
,,2024-03-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
,,2024-03-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
,,2024-03-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,49.23
,,2024-03-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,85.06
,,2024-03-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,103.34
,,2024-03-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,222.5
,,2024-03-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
,,2024-03-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.5
,,2024-03-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,433.2
,,2024-03-01T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.4
,,2024-03-01T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.77
,,2024-03-01T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
,,2024-03-01T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.95
,,2024-03-01T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.9
,,2024-03-01T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.02
,,2024-03-01T11:20:00.000+00:00,feeder,6,N Current (RMS),A,58.0
,,2024-03-01T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.2
,,2024-03-01T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.5
,,2024-03-01T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,94.1
,,2024-03-01T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
,,2024-03-01T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
,,2024-03-01T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
,,2024-03-01T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.01
,,2024-03-01T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,39.63
,,2024-03-01T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.23
,,2024-03-01T11:20:00.000+00:00,feeder,5,N Current (RMS),A,79.2
,,2024-03-01T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.8
,,2024-03-01T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,166.6
,,2024-03-01T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.6
,,2024-03-01T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-03-01T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
,,2024-03-01T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-03-01T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
,,2024-03-01T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
,,2024-03-01T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.41
,,2024-03-01T11:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
,,2024-03-01T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
,,2024-03-01T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
