Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
,,2024-03-01T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-03-01T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
,,2024-03-01T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
,,2024-03-01T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
,,2024-03-01T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
,,2024-03-01T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
,,2024-03-01T11:20:00.000+00:00,feeder,3,N Current (RMS),A,32.4
,,2024-03-01T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
,,2024-03-01T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
,,2024-03-01T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
,,2024-03-01T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-03-01T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
,,2024-03-01T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
,,2024-03-01T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
,,2024-03-01T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.69
,,2024-03-01T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.11
,,2024-03-01T11:20:00.000+00:00,feeder,2,N Current (RMS),A,103.7
,,2024-03-01T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
,,2024-03-01T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,151.0
,,2024-03-01T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,157.0
,,2024-03-01T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
,,2024-03-01T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
,,2024-03-01T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-03-01T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
,,2024-03-01T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.11
,,2024-03-01T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
,,2024-03-01T11:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
,,2024-03-01T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
,,2024-03-01T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
,,2024-03-01T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
,,2024-03-01T11:20:00.000+00:00,transformer,,Temperature,C,32.2
,,2024-03-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-03-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
,,2024-03-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
,,2024-03-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-03-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
,,2024-03-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
,,2024-03-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
,,2024-03-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
,,2024-03-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.8
,,2024-03-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,97.44
,,2024-03-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,105.72
,,2024-03-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,240.6
,,2024-03-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
,,2024-03-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,407.7
,,2024-03-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,443.5
,,2024-03-01T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.6
,,2024-03-01T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
,,2024-03-01T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
,,2024-03-01T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.83
,,2024-03-01T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.82
,,2024-03-01T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.11
,,2024-03-01T11:10:00.000+00:00,feeder,6,N Current (RMS),A,44.8
,,2024-03-01T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
,,2024-03-01T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.2
,,2024-03-01T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,73.8
,,2024-03-01T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
,,2024-03-01T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
,,2024-03-01T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
,,2024-03-01T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.04
,,2024-03-01T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,48.89
,,2024-03-01T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.26
,,2024-03-01T11:10:00.000+00:00,feeder,5,N Current (RMS),A,118.3
,,2024-03-01T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,81.4
,,2024-03-01T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,204.9
,,2024-03-01T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,86.4
,,2024-03-01T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
,,2024-03-01T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
,,2024-03-01T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
,,2024-03-01T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
,,2024-03-01T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
,,2024-03-01T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.42
,,2024-03-01T11:10:00.000+00:00,feeder,4,N Current (RMS),A,33.9
,,2024-03-01T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
,,2024-03-01T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
,,2024-03-01T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
,,2024-03-01T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-03-01T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
,,2024-03-01T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
,,2024-03-01T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
,,2024-03-01T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
,,2024-03-01T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.33
,,2024-03-01T11:10:00.000+00:00,feeder,3,N Current (RMS),A,31.7
,,2024-03-01T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
,,2024-03-01T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
,,2024-03-01T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
,,2024-03-01T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
,,2024-03-01T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-03-01T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
,,2024-03-01T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.22
,,2024-03-01T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.23
,,2024-03-01T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.31
,,2024-03-01T11:10:00.000+00:00,feeder,2,N Current (RMS),A,79.2
,,2024-03-01T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
,,2024-03-01T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,136.7
,,2024-03-01T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.5
,,2024-03-01T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
,,2024-03-01T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
,,2024-03-01T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-03-01T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
,,2024-03-01T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
,,2024-03-01T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
,,2024-03-01T11:10:00.000+00:00,feeder,1,N Current (RMS),A,5.2
,,2024-03-01T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
,,2024-03-01T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
,,2024-03-01T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
,,2024-03-01T11:10:00.000+00:00,transformer,,Temperature,C,32.2
,,2024-03-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-03-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
,,2024-03-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
,,2024-03-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
,,2024-03-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
,,2024-03-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
,,2024-03-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
,,2024-03-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.33
,,2024-03-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,98.12
,,2024-03-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,92.1
,,2024-03-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,215.7
,,2024-03-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
,,2024-03-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,411.5
,,2024-03-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,388.8
,,2024-03-01T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.02
,,2024-03-01T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
,,2024-03-01T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
,,2024-03-01T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.29
,,2024-03-01T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.53
,,2024-03-01T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.62
,,2024-03-01T11:00:00.000+00:00,feeder,6,N Current (RMS),A,35.1
,,2024-03-01T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
,,2024-03-01T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.4
,,2024-03-01T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.2
,,2024-03-01T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
,,2024-03-01T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
,,2024-03-01T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
,,2024-03-01T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.07
,,2024-03-01T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,48.9
,,2024-03-01T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.49
,,2024-03-01T11:00:00.000+00:00,feeder,5,N Current (RMS),A,116.3
,,2024-03-01T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.8
,,2024-03-01T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,201.4
,,2024-03-01T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.1
,,2024-03-01T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-03-01T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
,,2024-03-01T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
,,2024-03-01T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
,,2024-03-01T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
,,2024-03-01T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.38
,,2024-03-01T11:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
,,2024-03-01T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
,,2024-03-01T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
,,2024-03-01T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
,,2024-03-01T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-03-01T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-03-01T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
,,2024-03-01T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
,,2024-03-01T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
,,2024-03-01T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
,,2024-03-01T11:00:00.000+00:00,feeder,3,N Current (RMS),A,29.3
,,2024-03-01T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
,,2024-03-01T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
,,2024-03-01T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
,,2024-03-01T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
,,2024-03-01T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-03-01T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-03-01T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.51
,,2024-03-01T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.02
,,2024-03-01T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.68
,,2024-03-01T11:00:00.000+00:00,feeder,2,N Current (RMS),A,88.9
,,2024-03-01T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
,,2024-03-01T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,143.4
,,2024-03-01T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,142.3
,,2024-03-01T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
,,2024-03-01T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
,,2024-03-01T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-03-01T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
,,2024-03-01T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
,,2024-03-01T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
,,2024-03-01T11:00:00.000+00:00,feeder,1,N Current (RMS),A,4.8
,,2024-03-01T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
,,2024-03-01T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
,,2024-03-01T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
,,2024-03-01T11:00:00.000+00:00,transformer,,Temperature,C,32.2
,,2024-03-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-03-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
,,2024-03-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
,,2024-03-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
,,2024-03-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
,,2024-03-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
,,2024-03-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
,,2024-03-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,48.71
,,2024-03-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,99.07
,,2024-03-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,91.66
,,2024-03-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,212.4
,,2024-03-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
,,2024-03-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,409.3
,,2024-03-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.4
,,2024-03-01T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.86
,,2024-03-01T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
,,2024-03-01T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
,,2024-03-01T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
,,2024-03-01T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.13
,,2024-03-01T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.5
,,2024-03-01T10:50:00.000+00:00,feeder,6,N Current (RMS),A,46.4
,,2024-03-01T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.0
,,2024-03-01T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.7
,,2024-03-01T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,86.7
,,2024-03-01T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
,,2024-03-01T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
,,2024-03-01T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
,,2024-03-01T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.28
,,2024-03-01T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,43.27
,,2024-03-01T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.62
,,2024-03-01T10:50:00.000+00:00,feeder,5,N Current (RMS),A,98.1
,,2024-03-01T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.3
,,2024-03-01T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,178.2
,,2024-03-01T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.3
,,2024-03-01T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-03-01T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-03-01T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-03-01T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
,,2024-03-01T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
,,2024-03-01T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
,,2024-03-01T10:50:00.000+00:00,feeder,4,N Current (RMS),A,25.4
,,2024-03-01T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
,,2024-03-01T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
,,2024-03-01T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
,,2024-03-01T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-03-01T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-03-01T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-03-01T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
,,2024-03-01T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
,,2024-03-01T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
,,2024-03-01T10:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
,,2024-03-01T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
,,2024-03-01T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
,,2024-03-01T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
,,2024-03-01T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
,,2024-03-01T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
,,2024-03-01T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-03-01T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.51
,,2024-03-01T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.05
,,2024-03-01T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.2
,,2024-03-01T10:50:00.000+00:00,feeder,2,N Current (RMS),A,85.0
,,2024-03-01T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
,,2024-03-01T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,120.7
,,2024-03-01T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,162.7
,,2024-03-01T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
,,2024-03-01T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
,,2024-03-01T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-03-01T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
,,2024-03-01T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
,,2024-03-01T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
,,2024-03-01T10:50:00.000+00:00,feeder,1,N Current (RMS),A,5.8
,,2024-03-01T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
,,2024-03-01T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
,,2024-03-01T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
,,2024-03-01T10:50:00.000+00:00,transformer,,Temperature,C,32.2
,,2024-03-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2024-03-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
,,2024-03-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-03-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
,,2024-03-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-03-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
,,2024-03-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
,,2024-03-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
,,2024-03-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
,,2024-03-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,57.6
,,2024-03-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,88.11
,,2024-03-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,96.56
,,2024-03-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,179.9
,,2024-03-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
,,2024-03-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,362.8
,,2024-03-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,399.7
,,2024-03-01T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.18
,,2024-03-01T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.18
,,2024-03-01T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
,,2024-03-01T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.42
,,2024-03-01T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.58
,,2024-03-01T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.68
,,2024-03-01T10:40:00.000+00:00,feeder,6,N Current (RMS),A,44.0
,,2024-03-01T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.9
,,2024-03-01T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.4
,,2024-03-01T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,82.8
,,2024-03-01T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
,,2024-03-01T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
,,2024-03-01T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
,,2024-03-01T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.06
,,2024-03-01T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.57
,,2024-03-01T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.94
,,2024-03-01T10:40:00.000+00:00,feeder,5,N Current (RMS),A,68.6
,,2024-03-01T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
,,2024-03-01T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,134.2
,,2024-03-01T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.7
,,2024-03-01T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-03-01T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-03-01T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-03-01T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
,,2024-03-01T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
,,2024-03-01T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.68
,,2024-03-01T10:40:00.000+00:00,feeder,4,N Current (RMS),A,23.6
,,2024-03-01T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
,,2024-03-01T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
,,2024-03-01T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
,,2024-03-01T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-03-01T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
,,2024-03-01T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-03-01T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,,2024-03-01T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
,,2024-03-01T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
,,2024-03-01T10:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
,,2024-03-01T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
,,2024-03-01T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
,,2024-03-01T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
,,2024-03-01T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
,,2024-03-01T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
,,2024-03-01T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-03-01T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.26
,,2024-03-01T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.45
,,2024-03-01T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.24
,,2024-03-01T10:40:00.000+00:00,feeder,2,N Current (RMS),A,79.5
,,2024-03-01T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
,,2024-03-01T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,133.3
,,2024-03-01T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,141.8
,,2024-03-01T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
,,2024-03-01T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
,,2024-03-01T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-03-01T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
,,2024-03-01T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
,,2024-03-01T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
,,2024-03-01T10:40:00.000+00:00,feeder,1,N Current (RMS),A,6.1
,,2024-03-01T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
,,2024-03-01T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
,,2024-03-01T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
,,2024-03-01T10:40:00.000+00:00,transformer,,Temperature,C,32.2
,,2024-03-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-03-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
,,2024-03-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
,,2024-03-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
,,2024-03-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
,,2024-03-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
,,2024-03-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
,,2024-03-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.71
,,2024-03-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,81.36
,,2024-03-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,87.73
,,2024-03-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,173.9
,,2024-03-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
,,2024-03-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.3
,,2024-03-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.9
,,2024-03-01T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
,,2024-03-01T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.13
,,2024-03-01T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
,,2024-03-01T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.33
,,2024-03-01T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.17
,,2024-03-01T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.68
,,2024-03-01T10:30:00.000+00:00,feeder,6,N Current (RMS),A,43.8
,,2024-03-01T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
,,2024-03-01T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.3
,,2024-03-01T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,78.7
,,2024-03-01T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
,,2024-03-01T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
,,2024-03-01T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
,,2024-03-01T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.59
,,2024-03-01T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.59
,,2024-03-01T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.24
,,2024-03-01T10:30:00.000+00:00,feeder,5,N Current (RMS),A,52.9
,,2024-03-01T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.9
,,2024-03-01T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,117.5
,,2024-03-01T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.1
,,2024-03-01T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
,,2024-03-01T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-03-01T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-03-01T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
,,2024-03-01T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
,,2024-03-01T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.56
,,2024-03-01T10:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
,,2024-03-01T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
,,2024-03-01T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
,,2024-03-01T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
,,2024-03-01T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
,,2024-03-01T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
,,2024-03-01T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-03-01T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
,,2024-03-01T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
,,2024-03-01T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
,,2024-03-01T10:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
,,2024-03-01T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
,,2024-03-01T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
,,2024-03-01T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
,,2024-03-01T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
,,2024-03-01T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
,,2024-03-01T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-03-01T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.37
,,2024-03-01T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.44
,,2024-03-01T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.05
,,2024-03-01T10:30:00.000+00:00,feeder,2,N Current (RMS),A,85.2
,,2024-03-01T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
,,2024-03-01T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.7
,,2024-03-01T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,140.9
,,2024-03-01T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
,,2024-03-01T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
,,2024-03-01T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-03-01T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
,,2024-03-01T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
,,2024-03-01T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
,,2024-03-01T10:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
,,2024-03-01T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
,,2024-03-01T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
,,2024-03-01T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
,,2024-03-01T10:30:00.000+00:00,transformer,,Temperature,C,32.2
,,2024-03-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-03-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
,,2024-03-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
,,2024-03-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
,,2024-03-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
,,2024-03-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
,,2024-03-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
,,2024-03-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.38
,,2024-03-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,81.76
,,2024-03-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,88.29
,,2024-03-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,183.4
,,2024-03-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
,,2024-03-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.1
,,2024-03-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.1
,,2024-03-01T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
,,2024-03-01T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.05
,,2024-03-01T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
,,2024-03-01T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.17
,,2024-03-01T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.61
,,2024-03-01T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.23
,,2024-03-01T10:20:00.000+00:00,feeder,6,N Current (RMS),A,57.0
,,2024-03-01T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.1
,,2024-03-01T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.4
,,2024-03-01T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,92.2
,,2024-03-01T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
,,2024-03-01T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
,,2024-03-01T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
,,2024-03-01T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.39
,,2024-03-01T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.09
,,2024-03-01T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.55
,,2024-03-01T10:20:00.000+00:00,feeder,5,N Current (RMS),A,60.2
,,2024-03-01T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.7
,,2024-03-01T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,132.4
,,2024-03-01T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.1
,,2024-03-01T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
,,2024-03-01T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-03-01T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
,,2024-03-01T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
,,2024-03-01T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
,,2024-03-01T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
,,2024-03-01T10:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,,2024-03-01T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
,,2024-03-01T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
,,2024-03-01T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
,,2024-03-01T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-03-01T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
,,2024-03-01T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
,,2024-03-01T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
,,2024-03-01T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
,,2024-03-01T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
,,2024-03-01T10:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
,,2024-03-01T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
,,2024-03-01T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
,,2024-03-01T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
,,2024-03-01T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
,,2024-03-01T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
,,2024-03-01T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
,,2024-03-01T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.81
,,2024-03-01T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.91
,,2024-03-01T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.01
,,2024-03-01T10:20:00.000+00:00,feeder,2,N Current (RMS),A,77.4
,,2024-03-01T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.2
,,2024-03-01T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,156.3
,,2024-03-01T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,153.5
,,2024-03-01T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
,,2024-03-01T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
,,2024-03-01T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-03-01T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
,,2024-03-01T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
,,2024-03-01T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
,,2024-03-01T10:20:00.000+00:00,feeder,1,N Current (RMS),A,4.4
,,2024-03-01T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
,,2024-03-01T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
,,2024-03-01T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
,,2024-03-01T10:20:00.000+00:00,transformer,,Temperature,C,32.2
,,2024-03-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2024-03-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
,,2024-03-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
,,2024-03-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-03-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
,,2024-03-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
,,2024-03-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
,,2024-03-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
,,2024-03-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,54.19
,,2024-03-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,90.1
,,2024-03-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,93.39
,,2024-03-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,180.5
,,2024-03-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
,,2024-03-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.8
,,2024-03-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.5
,,2024-03-01T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
,,2024-03-01T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.73
,,2024-03-01T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
,,2024-03-01T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.56
,,2024-03-01T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.6
,,2024-03-01T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.72
,,2024-03-01T10:10:00.000+00:00,feeder,6,N Current (RMS),A,49.7
,,2024-03-01T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.3
,,2024-03-01T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.4
,,2024-03-01T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,85.7
,,2024-03-01T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
,,2024-03-01T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
,,2024-03-01T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
,,2024-03-01T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.49
,,2024-03-01T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.16
,,2024-03-01T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.7
,,2024-03-01T10:10:00.000+00:00,feeder,5,N Current (RMS),A,77.3
,,2024-03-01T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,89.5
,,2024-03-01T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,152.2
,,2024-03-01T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.5
,,2024-03-01T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-03-01T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-03-01T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
,,2024-03-01T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,,2024-03-01T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
,,2024-03-01T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
,,2024-03-01T10:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
,,2024-03-01T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
,,2024-03-01T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
,,2024-03-01T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
,,2024-03-01T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
,,2024-03-01T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
,,2024-03-01T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
,,2024-03-01T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
,,2024-03-01T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
,,2024-03-01T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
,,2024-03-01T10:10:00.000+00:00,feeder,3,N Current (RMS),A,38.7
,,2024-03-01T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
,,2024-03-01T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
,,2024-03-01T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
,,2024-03-01T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-03-01T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-03-01T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-03-01T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.17
,,2024-03-01T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.53
,,2024-03-01T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.19
,,2024-03-01T10:10:00.000+00:00,feeder,2,N Current (RMS),A,73.1
,,2024-03-01T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
,,2024-03-01T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,142.2
,,2024-03-01T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.6
,,2024-03-01T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
,,2024-03-01T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
,,2024-03-01T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-03-01T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
,,2024-03-01T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
,,2024-03-01T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
,,2024-03-01T10:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-03-01T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-03-01T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
,,2024-03-01T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
,,2024-03-01T10:10:00.000+00:00,transformer,,Temperature,C,32.3
,,2024-03-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
,,2024-03-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
,,2024-03-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2024-03-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
,,2024-03-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
,,2024-03-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
,,2024-03-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
,,2024-03-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,53.46
,,2024-03-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,90.7
,,2024-03-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,90.62
,,2024-03-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,180.9
,,2024-03-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
,,2024-03-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.3
,,2024-03-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.0
,,2024-03-01T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
,,2024-03-01T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
,,2024-03-01T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
,,2024-03-01T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.44
,,2024-03-01T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.62
,,2024-03-01T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.71
,,2024-03-01T10:00:00.000+00:00,feeder,6,N Current (RMS),A,45.3
,,2024-03-01T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
,,2024-03-01T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,57.3
,,2024-03-01T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,78.7
,,2024-03-01T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
,,2024-03-01T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
,,2024-03-01T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
,,2024-03-01T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.74
,,2024-03-01T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.34
,,2024-03-01T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.69
,,2024-03-01T10:00:00.000+00:00,feeder,5,N Current (RMS),A,70.3
,,2024-03-01T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,113.8
,,2024-03-01T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,160.6
,,2024-03-01T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.5
,,2024-03-01T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-03-01T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-03-01T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-03-01T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
,,2024-03-01T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
,,2024-03-01T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.01
,,2024-03-01T10:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
,,2024-03-01T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
,,2024-03-01T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
,,2024-03-01T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
,,2024-03-01T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
,,2024-03-01T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
,,2024-03-01T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
,,2024-03-01T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
,,2024-03-01T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
,,2024-03-01T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
,,2024-03-01T10:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
,,2024-03-01T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
,,2024-03-01T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
,,2024-03-01T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
,,2024-03-01T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-03-01T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
,,2024-03-01T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-03-01T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.41
,,2024-03-01T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.96
,,2024-03-01T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.1
,,2024-03-01T10:00:00.000+00:00,feeder,2,N Current (RMS),A,75.1
,,2024-03-01T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
,,2024-03-01T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.9
,,2024-03-01T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,141.3
,,2024-03-01T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
,,2024-03-01T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
,,2024-03-01T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-03-01T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
,,2024-03-01T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
,,2024-03-01T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
,,2024-03-01T10:00:00.000+00:00,feeder,1,N Current (RMS),A,5.6
,,2024-03-01T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
,,2024-03-01T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
,,2024-03-01T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
,,2024-03-01T10:00:00.000+00:00,transformer,,Temperature,C,32.3
,,2024-03-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-03-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
,,2024-03-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
,,2024-03-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-03-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
,,2024-03-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
,,2024-03-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
,,2024-03-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
,,2024-03-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,59.3
,,2024-03-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,89.41
,,2024-03-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,92.02
,,2024-03-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,161.8
,,2024-03-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
,,2024-03-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.0
,,2024-03-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.8
,,2024-03-01T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
,,2024-03-01T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
,,2024-03-01T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
,,2024-03-01T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.68
,,2024-03-01T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.31
,,2024-03-01T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.29
,,2024-03-01T09:50:00.000+00:00,feeder,6,N Current (RMS),A,39.2
,,2024-03-01T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.5
,,2024-03-01T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.4
,,2024-03-01T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,85.7
,,2024-03-01T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
,,2024-03-01T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
,,2024-03-01T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
,,2024-03-01T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.84
,,2024-03-01T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,40.43
,,2024-03-01T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.95
,,2024-03-01T09:50:00.000+00:00,feeder,5,N Current (RMS),A,79.5
,,2024-03-01T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,102.7
,,2024-03-01T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,165.5
,,2024-03-01T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.1
,,2024-03-01T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
,,2024-03-01T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-03-01T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
,,2024-03-01T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
,,2024-03-01T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
,,2024-03-01T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.73
,,2024-03-01T09:50:00.000+00:00,feeder,4,N Current (RMS),A,32.4
,,2024-03-01T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
,,2024-03-01T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
,,2024-03-01T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
,,2024-03-01T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-03-01T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-03-01T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-03-01T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
,,2024-03-01T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
,,2024-03-01T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
,,2024-03-01T09:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
,,2024-03-01T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
,,2024-03-01T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
,,2024-03-01T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
,,2024-03-01T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-03-01T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
,,2024-03-01T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
,,2024-03-01T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.02
,,2024-03-01T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.58
,,2024-03-01T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.05
,,2024-03-01T09:50:00.000+00:00,feeder,2,N Current (RMS),A,85.8
,,2024-03-01T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
,,2024-03-01T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,140.2
,,2024-03-01T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,148.9
,,2024-03-01T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-03-01T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
,,2024-03-01T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
,,2024-03-01T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
,,2024-03-01T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
,,2024-03-01T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
,,2024-03-01T09:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
,,2024-03-01T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
,,2024-03-01T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
,,2024-03-01T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
,,2024-03-01T09:50:00.000+00:00,transformer,,Temperature,C,32.3
,,2024-03-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
