Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
,,2024-03-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
,,2024-03-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
,,2024-03-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
,,2024-03-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
,,2024-03-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
,,2024-03-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,59.79
,,2024-03-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,93.2
,,2024-03-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,95.66
,,2024-03-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,174.6
,,2024-03-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
,,2024-03-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,382.9
,,2024-03-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,394.1
,,2024-03-01T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.17
,,2024-03-01T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
,,2024-03-01T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
,,2024-03-01T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.66
,,2024-03-01T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.65
,,2024-03-01T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.16
,,2024-03-01T09:40:00.000+00:00,feeder,6,N Current (RMS),A,58.2
,,2024-03-01T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.4
,,2024-03-01T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.9
,,2024-03-01T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,104.4
,,2024-03-01T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
,,2024-03-01T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
,,2024-03-01T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
,,2024-03-01T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.97
,,2024-03-01T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,41.14
,,2024-03-01T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.53
,,2024-03-01T09:40:00.000+00:00,feeder,5,N Current (RMS),A,90.9
,,2024-03-01T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.8
,,2024-03-01T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,168.5
,,2024-03-01T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.9
,,2024-03-01T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-03-01T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-03-01T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
,,2024-03-01T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
,,2024-03-01T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
,,2024-03-01T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.85
,,2024-03-01T09:40:00.000+00:00,feeder,4,N Current (RMS),A,33.2
,,2024-03-01T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
,,2024-03-01T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
,,2024-03-01T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
,,2024-03-01T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-03-01T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
,,2024-03-01T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
,,2024-03-01T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
,,2024-03-01T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
,,2024-03-01T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
,,2024-03-01T09:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
,,2024-03-01T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
,,2024-03-01T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
,,2024-03-01T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
,,2024-03-01T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
,,2024-03-01T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-03-01T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-03-01T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.62
,,2024-03-01T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.79
,,2024-03-01T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.04
,,2024-03-01T09:40:00.000+00:00,feeder,2,N Current (RMS),A,58.4
,,2024-03-01T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
,,2024-03-01T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,140.4
,,2024-03-01T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,133.5
,,2024-03-01T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
,,2024-03-01T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
,,2024-03-01T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-03-01T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
,,2024-03-01T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
,,2024-03-01T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
,,2024-03-01T09:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
,,2024-03-01T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
,,2024-03-01T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
,,2024-03-01T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
,,2024-03-01T09:40:00.000+00:00,transformer,,Temperature,C,32.3
,,2024-03-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
,,2024-03-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
,,2024-03-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
,,2024-03-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
,,2024-03-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
,,2024-03-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
,,2024-03-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,60.79
,,2024-03-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,96.68
,,2024-03-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,99.83
,,2024-03-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,187.0
,,2024-03-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
,,2024-03-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,397.0
,,2024-03-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.8
,,2024-03-01T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.28
,,2024-03-01T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
,,2024-03-01T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
,,2024-03-01T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.52
,,2024-03-01T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.33
,,2024-03-01T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.45
,,2024-03-01T09:30:00.000+00:00,feeder,6,N Current (RMS),A,35.9
,,2024-03-01T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.1
,,2024-03-01T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,63.3
,,2024-03-01T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,72.9
,,2024-03-01T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
,,2024-03-01T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
,,2024-03-01T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
,,2024-03-01T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.77
,,2024-03-01T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.1
,,2024-03-01T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.93
,,2024-03-01T09:30:00.000+00:00,feeder,5,N Current (RMS),A,61.8
,,2024-03-01T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.8
,,2024-03-01T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,135.8
,,2024-03-01T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.9
,,2024-03-01T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-03-01T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-03-01T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
,,2024-03-01T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
,,2024-03-01T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
,,2024-03-01T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.87
,,2024-03-01T09:30:00.000+00:00,feeder,4,N Current (RMS),A,20.9
,,2024-03-01T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
,,2024-03-01T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
,,2024-03-01T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
,,2024-03-01T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-03-01T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
,,2024-03-01T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-03-01T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
,,2024-03-01T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
,,2024-03-01T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
,,2024-03-01T09:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
,,2024-03-01T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
,,2024-03-01T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
,,2024-03-01T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
,,2024-03-01T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
,,2024-03-01T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-03-01T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-03-01T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.54
,,2024-03-01T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.43
,,2024-03-01T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.42
,,2024-03-01T09:30:00.000+00:00,feeder,2,N Current (RMS),A,79.1
,,2024-03-01T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
,,2024-03-01T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.4
,,2024-03-01T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,147.7
,,2024-03-01T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
,,2024-03-01T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
,,2024-03-01T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-03-01T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
,,2024-03-01T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
,,2024-03-01T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
,,2024-03-01T09:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-03-01T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
,,2024-03-01T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
,,2024-03-01T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
,,2024-03-01T09:30:00.000+00:00,transformer,,Temperature,C,32.3
,,2024-03-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2024-03-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
,,2024-03-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
,,2024-03-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
,,2024-03-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
,,2024-03-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
,,2024-03-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
,,2024-03-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,57.76
,,2024-03-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,86.86
,,2024-03-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,91.2
,,2024-03-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,166.1
,,2024-03-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
,,2024-03-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.5
,,2024-03-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,376.5
,,2024-03-01T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.16
,,2024-03-01T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
,,2024-03-01T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
,,2024-03-01T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.07
,,2024-03-01T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.08
,,2024-03-01T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.74
,,2024-03-01T09:20:00.000+00:00,feeder,6,N Current (RMS),A,32.0
,,2024-03-01T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.8
,,2024-03-01T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.5
,,2024-03-01T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.8
,,2024-03-01T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
,,2024-03-01T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
,,2024-03-01T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
,,2024-03-01T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.89
,,2024-03-01T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.11
,,2024-03-01T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.07
,,2024-03-01T09:20:00.000+00:00,feeder,5,N Current (RMS),A,39.0
,,2024-03-01T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,107.6
,,2024-03-01T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,107.8
,,2024-03-01T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,91.7
,,2024-03-01T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-03-01T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
,,2024-03-01T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
,,2024-03-01T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
,,2024-03-01T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
,,2024-03-01T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
,,2024-03-01T09:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
,,2024-03-01T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
,,2024-03-01T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
,,2024-03-01T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
,,2024-03-01T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-03-01T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
,,2024-03-01T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
,,2024-03-01T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
,,2024-03-01T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
,,2024-03-01T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
,,2024-03-01T09:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
,,2024-03-01T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
,,2024-03-01T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
,,2024-03-01T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
,,2024-03-01T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-03-01T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-03-01T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-03-01T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.36
,,2024-03-01T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.1
,,2024-03-01T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.68
,,2024-03-01T09:20:00.000+00:00,feeder,2,N Current (RMS),A,79.5
,,2024-03-01T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
,,2024-03-01T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,134.3
,,2024-03-01T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,152.5
,,2024-03-01T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-03-01T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
,,2024-03-01T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-03-01T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
,,2024-03-01T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
,,2024-03-01T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
,,2024-03-01T09:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-03-01T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
,,2024-03-01T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
,,2024-03-01T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
,,2024-03-01T09:20:00.000+00:00,transformer,,Temperature,C,32.4
,,2024-03-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2024-03-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
,,2024-03-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
,,2024-03-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-03-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
,,2024-03-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
,,2024-03-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
,,2024-03-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
,,2024-03-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,60.34
,,2024-03-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
,,2024-03-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,86.39
,,2024-03-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
,,2024-03-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
,,2024-03-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.5
,,2024-03-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.2
,,2024-03-01T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
,,2024-03-01T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
,,2024-03-01T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
,,2024-03-01T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.68
,,2024-03-01T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.4
,,2024-03-01T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.3
,,2024-03-01T09:10:00.000+00:00,feeder,6,N Current (RMS),A,36.8
,,2024-03-01T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.4
,,2024-03-01T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,63.9
,,2024-03-01T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.6
,,2024-03-01T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
,,2024-03-01T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
,,2024-03-01T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
,,2024-03-01T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.92
,,2024-03-01T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.66
,,2024-03-01T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.17
,,2024-03-01T09:10:00.000+00:00,feeder,5,N Current (RMS),A,54.4
,,2024-03-01T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.7
,,2024-03-01T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,122.0
,,2024-03-01T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
,,2024-03-01T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-03-01T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-03-01T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
,,2024-03-01T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
,,2024-03-01T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
,,2024-03-01T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
,,2024-03-01T09:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
,,2024-03-01T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
,,2024-03-01T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
,,2024-03-01T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
,,2024-03-01T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-03-01T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
,,2024-03-01T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
,,2024-03-01T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
,,2024-03-01T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
,,2024-03-01T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
,,2024-03-01T09:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
,,2024-03-01T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
,,2024-03-01T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
,,2024-03-01T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
,,2024-03-01T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
,,2024-03-01T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-03-01T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-03-01T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.98
,,2024-03-01T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.59
,,2024-03-01T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.55
,,2024-03-01T09:10:00.000+00:00,feeder,2,N Current (RMS),A,89.3
,,2024-03-01T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
,,2024-03-01T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,140.7
,,2024-03-01T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,148.0
,,2024-03-01T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
,,2024-03-01T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
,,2024-03-01T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-03-01T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
,,2024-03-01T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
,,2024-03-01T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
,,2024-03-01T09:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
,,2024-03-01T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
,,2024-03-01T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
,,2024-03-01T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
,,2024-03-01T09:10:00.000+00:00,transformer,,Temperature,C,32.5
,,2024-03-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
,,2024-03-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
,,2024-03-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
,,2024-03-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
,,2024-03-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
,,2024-03-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
,,2024-03-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,54.64
,,2024-03-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,87.93
,,2024-03-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,88.47
,,2024-03-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,167.2
,,2024-03-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
,,2024-03-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.7
,,2024-03-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.7
,,2024-03-01T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-03-01T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
,,2024-03-01T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
,,2024-03-01T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.86
,,2024-03-01T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.26
,,2024-03-01T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.93
,,2024-03-01T09:00:00.000+00:00,feeder,6,N Current (RMS),A,40.8
,,2024-03-01T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.4
,,2024-03-01T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,66.9
,,2024-03-01T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.5
,,2024-03-01T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
,,2024-03-01T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
,,2024-03-01T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
,,2024-03-01T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.62
,,2024-03-01T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.34
,,2024-03-01T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.51
,,2024-03-01T09:00:00.000+00:00,feeder,5,N Current (RMS),A,46.5
,,2024-03-01T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.8
,,2024-03-01T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,104.1
,,2024-03-01T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.2
,,2024-03-01T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-03-01T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-03-01T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
,,2024-03-01T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
,,2024-03-01T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
,,2024-03-01T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
,,2024-03-01T09:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
,,2024-03-01T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
,,2024-03-01T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
,,2024-03-01T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
,,2024-03-01T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-03-01T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
,,2024-03-01T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
,,2024-03-01T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
,,2024-03-01T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
,,2024-03-01T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
,,2024-03-01T09:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
,,2024-03-01T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
,,2024-03-01T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
,,2024-03-01T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
,,2024-03-01T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-03-01T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
,,2024-03-01T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-03-01T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
,,2024-03-01T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.74
,,2024-03-01T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.38
,,2024-03-01T09:00:00.000+00:00,feeder,2,N Current (RMS),A,84.4
,,2024-03-01T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
,,2024-03-01T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.4
,,2024-03-01T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,146.6
,,2024-03-01T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-03-01T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
,,2024-03-01T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-03-01T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
,,2024-03-01T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
,,2024-03-01T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
,,2024-03-01T09:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
,,2024-03-01T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
,,2024-03-01T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
,,2024-03-01T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
,,2024-03-01T09:00:00.000+00:00,transformer,,Temperature,C,32.5
,,2024-03-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
,,2024-03-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
,,2024-03-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
,,2024-03-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2024-03-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
,,2024-03-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
,,2024-03-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,51.14
,,2024-03-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,79.91
,,2024-03-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,85.4
,,2024-03-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,158.2
,,2024-03-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
,,2024-03-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.0
,,2024-03-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
,,2024-03-01T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
,,2024-03-01T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
,,2024-03-01T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
,,2024-03-01T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.54
,,2024-03-01T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.02
,,2024-03-01T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.13
,,2024-03-01T08:50:00.000+00:00,feeder,6,N Current (RMS),A,58.8
,,2024-03-01T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.8
,,2024-03-01T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.7
,,2024-03-01T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,96.0
,,2024-03-01T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
,,2024-03-01T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
,,2024-03-01T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
,,2024-03-01T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.41
,,2024-03-01T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.36
,,2024-03-01T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.79
,,2024-03-01T08:50:00.000+00:00,feeder,5,N Current (RMS),A,42.5
,,2024-03-01T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.7
,,2024-03-01T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,100.1
,,2024-03-01T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.6
,,2024-03-01T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-03-01T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-03-01T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
,,2024-03-01T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
,,2024-03-01T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
,,2024-03-01T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
,,2024-03-01T08:50:00.000+00:00,feeder,4,N Current (RMS),A,15.7
,,2024-03-01T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
,,2024-03-01T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
,,2024-03-01T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
,,2024-03-01T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-03-01T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-03-01T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
,,2024-03-01T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
,,2024-03-01T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
,,2024-03-01T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
,,2024-03-01T08:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,,2024-03-01T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
,,2024-03-01T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
,,2024-03-01T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
,,2024-03-01T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-03-01T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-03-01T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-03-01T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.3
,,2024-03-01T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.57
,,2024-03-01T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.09
,,2024-03-01T08:50:00.000+00:00,feeder,2,N Current (RMS),A,65.7
,,2024-03-01T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.6
,,2024-03-01T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,144.9
,,2024-03-01T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,146.2
,,2024-03-01T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
,,2024-03-01T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
,,2024-03-01T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
,,2024-03-01T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
,,2024-03-01T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
,,2024-03-01T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
,,2024-03-01T08:50:00.000+00:00,feeder,1,N Current (RMS),A,4.4
,,2024-03-01T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
,,2024-03-01T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
,,2024-03-01T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
,,2024-03-01T08:50:00.000+00:00,transformer,,Temperature,C,32.6
,,2024-03-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
,,2024-03-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
,,2024-03-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
,,2024-03-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
,,2024-03-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
,,2024-03-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
,,2024-03-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,59.15
,,2024-03-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,80.12
,,2024-03-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,91.84
,,2024-03-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,153.6
,,2024-03-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
,,2024-03-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.4
,,2024-03-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.0
,,2024-03-01T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
,,2024-03-01T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
,,2024-03-01T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
,,2024-03-01T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.79
,,2024-03-01T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.84
,,2024-03-01T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.78
,,2024-03-01T08:40:00.000+00:00,feeder,6,N Current (RMS),A,43.3
,,2024-03-01T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.2
,,2024-03-01T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
,,2024-03-01T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,75.3
,,2024-03-01T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
,,2024-03-01T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
,,2024-03-01T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
,,2024-03-01T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.43
,,2024-03-01T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.12
,,2024-03-01T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.84
,,2024-03-01T08:40:00.000+00:00,feeder,5,N Current (RMS),A,47.4
,,2024-03-01T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,94.0
,,2024-03-01T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,111.0
,,2024-03-01T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.6
,,2024-03-01T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-01T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-03-01T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
,,2024-03-01T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
,,2024-03-01T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
,,2024-03-01T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
,,2024-03-01T08:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-03-01T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
,,2024-03-01T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
,,2024-03-01T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
,,2024-03-01T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-03-01T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-03-01T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
,,2024-03-01T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,,2024-03-01T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
,,2024-03-01T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
,,2024-03-01T08:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
,,2024-03-01T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
,,2024-03-01T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
,,2024-03-01T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
,,2024-03-01T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-03-01T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
,,2024-03-01T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-03-01T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.09
,,2024-03-01T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.87
,,2024-03-01T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.07
,,2024-03-01T08:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
,,2024-03-01T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.1
,,2024-03-01T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.2
,,2024-03-01T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.9
,,2024-03-01T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
,,2024-03-01T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
,,2024-03-01T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-03-01T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
,,2024-03-01T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
,,2024-03-01T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
,,2024-03-01T08:40:00.000+00:00,feeder,1,N Current (RMS),A,5.7
,,2024-03-01T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
,,2024-03-01T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
,,2024-03-01T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
,,2024-03-01T08:40:00.000+00:00,transformer,,Temperature,C,32.7
,,2024-03-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-03-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
,,2024-03-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
,,2024-03-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
,,2024-03-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
,,2024-03-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
,,2024-03-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
,,2024-03-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,64.22
,,2024-03-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,72.64
,,2024-03-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,76.7
,,2024-03-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
,,2024-03-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
,,2024-03-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
,,2024-03-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
,,2024-03-01T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
,,2024-03-01T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-03-01T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
,,2024-03-01T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.28
,,2024-03-01T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.77
,,2024-03-01T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.74
,,2024-03-01T08:30:00.000+00:00,feeder,6,N Current (RMS),A,36.4
,,2024-03-01T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.3
,,2024-03-01T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.9
,,2024-03-01T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,59.0
,,2024-03-01T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
,,2024-03-01T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
,,2024-03-01T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
,,2024-03-01T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.4
,,2024-03-01T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.32
,,2024-03-01T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.38
,,2024-03-01T08:30:00.000+00:00,feeder,5,N Current (RMS),A,47.8
,,2024-03-01T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,116.1
,,2024-03-01T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.5
,,2024-03-01T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.3
,,2024-03-01T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-03-01T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-03-01T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
,,2024-03-01T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
,,2024-03-01T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
,,2024-03-01T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
,,2024-03-01T08:30:00.000+00:00,feeder,4,N Current (RMS),A,19.2
,,2024-03-01T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
,,2024-03-01T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
,,2024-03-01T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
,,2024-03-01T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-03-01T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-03-01T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
,,2024-03-01T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
,,2024-03-01T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
,,2024-03-01T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
,,2024-03-01T08:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,,2024-03-01T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
,,2024-03-01T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
,,2024-03-01T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
,,2024-03-01T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
,,2024-03-01T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
,,2024-03-01T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-03-01T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.01
,,2024-03-01T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.12
,,2024-03-01T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.13
,,2024-03-01T08:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
,,2024-03-01T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.2
,,2024-03-01T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.2
,,2024-03-01T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.2
,,2024-03-01T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-03-01T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
,,2024-03-01T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-03-01T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
,,2024-03-01T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
,,2024-03-01T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
,,2024-03-01T08:30:00.000+00:00,feeder,1,N Current (RMS),A,1.9
,,2024-03-01T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
,,2024-03-01T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
,,2024-03-01T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
,,2024-03-01T08:30:00.000+00:00,transformer,,Temperature,C,32.7
,,2024-03-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2024-03-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
,,2024-03-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
,,2024-03-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
,,2024-03-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
,,2024-03-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
,,2024-03-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
,,2024-03-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,65.91
,,2024-03-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,66.84
,,2024-03-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,73.68
,,2024-03-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
,,2024-03-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
,,2024-03-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
,,2024-03-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
,,2024-03-01T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
,,2024-03-01T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
,,2024-03-01T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
,,2024-03-01T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.21
,,2024-03-01T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.63
,,2024-03-01T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.44
,,2024-03-01T08:20:00.000+00:00,feeder,6,N Current (RMS),A,45.6
,,2024-03-01T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
,,2024-03-01T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.3
,,2024-03-01T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.9
,,2024-03-01T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
,,2024-03-01T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
,,2024-03-01T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
,,2024-03-01T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.21
,,2024-03-01T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.78
,,2024-03-01T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.1
,,2024-03-01T08:20:00.000+00:00,feeder,5,N Current (RMS),A,39.7
,,2024-03-01T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,97.8
,,2024-03-01T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,113.3
,,2024-03-01T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.8
,,2024-03-01T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-03-01T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-03-01T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
,,2024-03-01T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
,,2024-03-01T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
,,2024-03-01T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
,,2024-03-01T08:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
,,2024-03-01T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
,,2024-03-01T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
,,2024-03-01T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
,,2024-03-01T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-03-01T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
,,2024-03-01T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
,,2024-03-01T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
,,2024-03-01T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
,,2024-03-01T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
,,2024-03-01T08:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
,,2024-03-01T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
,,2024-03-01T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
,,2024-03-01T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
,,2024-03-01T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
,,2024-03-01T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-03-01T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
,,2024-03-01T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.29
,,2024-03-01T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.42
,,2024-03-01T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.87
,,2024-03-01T08:20:00.000+00:00,feeder,2,N Current (RMS),A,41.3
,,2024-03-01T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,113.8
,,2024-03-01T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.2
,,2024-03-01T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.0
,,2024-03-01T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-01T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
,,2024-03-01T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-03-01T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
,,2024-03-01T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
,,2024-03-01T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
,,2024-03-01T08:20:00.000+00:00,feeder,1,N Current (RMS),A,2.0
,,2024-03-01T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
,,2024-03-01T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
,,2024-03-01T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
,,2024-03-01T08:20:00.000+00:00,transformer,,Temperature,C,32.8
,,2024-03-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2024-03-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
,,2024-03-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
,,2024-03-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-03-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
,,2024-03-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
,,2024-03-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
,,2024-03-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
,,2024-03-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,62.07
,,2024-03-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,73.85
,,2024-03-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
,,2024-03-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
,,2024-03-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
,,2024-03-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
,,2024-03-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
,,2024-03-01T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.17
,,2024-03-01T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
,,2024-03-01T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
,,2024-03-01T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.87
,,2024-03-01T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.96
,,2024-03-01T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.78
,,2024-03-01T08:10:00.000+00:00,feeder,6,N Current (RMS),A,49.4
,,2024-03-01T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
,,2024-03-01T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,66.8
,,2024-03-01T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.6
,,2024-03-01T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
,,2024-03-01T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
,,2024-03-01T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
,,2024-03-01T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.22
,,2024-03-01T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.14
,,2024-03-01T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.54
,,2024-03-01T08:10:00.000+00:00,feeder,5,N Current (RMS),A,37.0
,,2024-03-01T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.2
