Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,101.6
,,2024-03-01T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,99.5
,,2024-03-01T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-03-01T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-03-01T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
,,2024-03-01T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
,,2024-03-01T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
,,2024-03-01T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
,,2024-03-01T08:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
,,2024-03-01T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
,,2024-03-01T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
,,2024-03-01T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
,,2024-03-01T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-03-01T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
,,2024-03-01T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
,,2024-03-01T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
,,2024-03-01T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
,,2024-03-01T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
,,2024-03-01T08:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
,,2024-03-01T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
,,2024-03-01T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
,,2024-03-01T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
,,2024-03-01T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-03-01T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-03-01T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
,,2024-03-01T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.17
,,2024-03-01T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.84
,,2024-03-01T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.4
,,2024-03-01T08:10:00.000+00:00,feeder,2,N Current (RMS),A,41.4
,,2024-03-01T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.1
,,2024-03-01T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,129.4
,,2024-03-01T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.7
,,2024-03-01T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-03-01T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
,,2024-03-01T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-03-01T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
,,2024-03-01T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
,,2024-03-01T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
,,2024-03-01T08:10:00.000+00:00,feeder,1,N Current (RMS),A,8.1
,,2024-03-01T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
,,2024-03-01T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
,,2024-03-01T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
,,2024-03-01T08:10:00.000+00:00,transformer,,Temperature,C,32.9
,,2024-03-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2024-03-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
,,2024-03-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
,,2024-03-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
,,2024-03-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
,,2024-03-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
,,2024-03-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
,,2024-03-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,60.43
,,2024-03-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,76.26
,,2024-03-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,80.79
,,2024-03-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
,,2024-03-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
,,2024-03-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
,,2024-03-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
,,2024-03-01T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
,,2024-03-01T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
,,2024-03-01T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
,,2024-03-01T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.06
,,2024-03-01T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.45
,,2024-03-01T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.04
,,2024-03-01T08:00:00.000+00:00,feeder,6,N Current (RMS),A,70.3
,,2024-03-01T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.3
,,2024-03-01T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,72.8
,,2024-03-01T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,96.0
,,2024-03-01T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
,,2024-03-01T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
,,2024-03-01T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
,,2024-03-01T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.02
,,2024-03-01T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.67
,,2024-03-01T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.28
,,2024-03-01T08:00:00.000+00:00,feeder,5,N Current (RMS),A,39.3
,,2024-03-01T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,121.2
,,2024-03-01T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,103.4
,,2024-03-01T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.9
,,2024-03-01T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
,,2024-03-01T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-03-01T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
,,2024-03-01T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
,,2024-03-01T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
,,2024-03-01T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
,,2024-03-01T08:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
,,2024-03-01T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
,,2024-03-01T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
,,2024-03-01T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
,,2024-03-01T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-03-01T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
,,2024-03-01T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-03-01T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
,,2024-03-01T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
,,2024-03-01T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
,,2024-03-01T08:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
,,2024-03-01T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
,,2024-03-01T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
,,2024-03-01T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
,,2024-03-01T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
,,2024-03-01T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-03-01T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
,,2024-03-01T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.81
,,2024-03-01T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.33
,,2024-03-01T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.98
,,2024-03-01T08:00:00.000+00:00,feeder,2,N Current (RMS),A,45.8
,,2024-03-01T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.4
,,2024-03-01T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,127.1
,,2024-03-01T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.3
,,2024-03-01T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
,,2024-03-01T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
,,2024-03-01T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-03-01T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
,,2024-03-01T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
,,2024-03-01T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
,,2024-03-01T08:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-03-01T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
,,2024-03-01T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
,,2024-03-01T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
,,2024-03-01T08:00:00.000+00:00,transformer,,Temperature,C,33.0
,,2024-03-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2024-03-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
,,2024-03-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
,,2024-03-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
,,2024-03-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
,,2024-03-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
,,2024-03-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
,,2024-03-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,66.38
,,2024-03-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,79.49
,,2024-03-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,86.63
,,2024-03-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
,,2024-03-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
,,2024-03-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.7
,,2024-03-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.2
,,2024-03-01T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
,,2024-03-01T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-03-01T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
,,2024-03-01T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.77
,,2024-03-01T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.9
,,2024-03-01T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.4
,,2024-03-01T07:50:00.000+00:00,feeder,6,N Current (RMS),A,52.8
,,2024-03-01T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
,,2024-03-01T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,66.4
,,2024-03-01T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.0
,,2024-03-01T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
,,2024-03-01T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
,,2024-03-01T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
,,2024-03-01T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.8
,,2024-03-01T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.8
,,2024-03-01T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.16
,,2024-03-01T07:50:00.000+00:00,feeder,5,N Current (RMS),A,40.3
,,2024-03-01T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,128.6
,,2024-03-01T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,107.7
,,2024-03-01T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.2
,,2024-03-01T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-03-01T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-03-01T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
,,2024-03-01T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
,,2024-03-01T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
,,2024-03-01T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
,,2024-03-01T07:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
,,2024-03-01T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
,,2024-03-01T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
,,2024-03-01T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
,,2024-03-01T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-03-01T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
,,2024-03-01T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
,,2024-03-01T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
,,2024-03-01T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
,,2024-03-01T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
,,2024-03-01T07:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
,,2024-03-01T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
,,2024-03-01T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
,,2024-03-01T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
,,2024-03-01T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
,,2024-03-01T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-03-01T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
,,2024-03-01T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.43
,,2024-03-01T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.23
,,2024-03-01T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.81
,,2024-03-01T07:50:00.000+00:00,feeder,2,N Current (RMS),A,51.2
,,2024-03-01T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
,,2024-03-01T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.7
,,2024-03-01T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.2
,,2024-03-01T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
,,2024-03-01T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
,,2024-03-01T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-03-01T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
,,2024-03-01T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
,,2024-03-01T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
,,2024-03-01T07:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
,,2024-03-01T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
,,2024-03-01T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
,,2024-03-01T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
,,2024-03-01T07:50:00.000+00:00,transformer,,Temperature,C,33.0
,,2024-03-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
,,2024-03-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
,,2024-03-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
,,2024-03-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-03-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
,,2024-03-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
,,2024-03-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
,,2024-03-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
,,2024-03-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,64.66
,,2024-03-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,83.38
,,2024-03-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,83.49
,,2024-03-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
,,2024-03-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
,,2024-03-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.8
,,2024-03-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.6
,,2024-03-01T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
,,2024-03-01T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
,,2024-03-01T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
,,2024-03-01T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.54
,,2024-03-01T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.36
,,2024-03-01T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.88
,,2024-03-01T07:40:00.000+00:00,feeder,6,N Current (RMS),A,42.8
,,2024-03-01T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.0
,,2024-03-01T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,78.2
,,2024-03-01T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,67.7
,,2024-03-01T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
,,2024-03-01T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
,,2024-03-01T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
,,2024-03-01T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.44
,,2024-03-01T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.05
,,2024-03-01T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.33
,,2024-03-01T07:40:00.000+00:00,feeder,5,N Current (RMS),A,37.6
,,2024-03-01T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,111.7
,,2024-03-01T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,104.4
,,2024-03-01T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,103.2
,,2024-03-01T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-03-01T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-03-01T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
,,2024-03-01T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
,,2024-03-01T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
,,2024-03-01T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
,,2024-03-01T07:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
,,2024-03-01T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
,,2024-03-01T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
,,2024-03-01T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
,,2024-03-01T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-03-01T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
,,2024-03-01T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
,,2024-03-01T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
,,2024-03-01T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
,,2024-03-01T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
,,2024-03-01T07:40:00.000+00:00,feeder,3,N Current (RMS),A,26.1
,,2024-03-01T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
,,2024-03-01T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
,,2024-03-01T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
,,2024-03-01T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
,,2024-03-01T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-03-01T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
,,2024-03-01T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.53
,,2024-03-01T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.86
,,2024-03-01T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.76
,,2024-03-01T07:40:00.000+00:00,feeder,2,N Current (RMS),A,73.6
,,2024-03-01T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
,,2024-03-01T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.8
,,2024-03-01T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,151.8
,,2024-03-01T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-03-01T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
,,2024-03-01T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-03-01T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
,,2024-03-01T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
,,2024-03-01T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
,,2024-03-01T07:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
,,2024-03-01T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
,,2024-03-01T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
,,2024-03-01T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
,,2024-03-01T07:40:00.000+00:00,transformer,,Temperature,C,33.1
,,2024-03-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
,,2024-03-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
,,2024-03-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
,,2024-03-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
,,2024-03-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
,,2024-03-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
,,2024-03-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,67.96
,,2024-03-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,84.59
,,2024-03-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,90.67
,,2024-03-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,133.4
,,2024-03-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
,,2024-03-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.9
,,2024-03-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.6
,,2024-03-01T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
,,2024-03-01T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
,,2024-03-01T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
,,2024-03-01T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.82
,,2024-03-01T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.19
,,2024-03-01T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.75
,,2024-03-01T07:30:00.000+00:00,feeder,6,N Current (RMS),A,57.0
,,2024-03-01T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.4
,,2024-03-01T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.4
,,2024-03-01T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,91.2
,,2024-03-01T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
,,2024-03-01T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
,,2024-03-01T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
,,2024-03-01T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.18
,,2024-03-01T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.22
,,2024-03-01T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.82
,,2024-03-01T07:30:00.000+00:00,feeder,5,N Current (RMS),A,56.2
,,2024-03-01T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.9
,,2024-03-01T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,134.3
,,2024-03-01T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.6
,,2024-03-01T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-03-01T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-01T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
,,2024-03-01T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
,,2024-03-01T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
,,2024-03-01T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
,,2024-03-01T07:30:00.000+00:00,feeder,4,N Current (RMS),A,15.3
,,2024-03-01T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
,,2024-03-01T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
,,2024-03-01T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
,,2024-03-01T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-03-01T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
,,2024-03-01T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
,,2024-03-01T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
,,2024-03-01T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.04
,,2024-03-01T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
,,2024-03-01T07:30:00.000+00:00,feeder,3,N Current (RMS),A,33.8
,,2024-03-01T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
,,2024-03-01T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
,,2024-03-01T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
,,2024-03-01T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
,,2024-03-01T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
,,2024-03-01T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
,,2024-03-01T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.82
,,2024-03-01T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.17
,,2024-03-01T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.79
,,2024-03-01T07:30:00.000+00:00,feeder,2,N Current (RMS),A,108.8
,,2024-03-01T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
,,2024-03-01T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.2
,,2024-03-01T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,198.7
,,2024-03-01T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-03-01T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
,,2024-03-01T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
,,2024-03-01T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
,,2024-03-01T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
,,2024-03-01T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
,,2024-03-01T07:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
,,2024-03-01T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
,,2024-03-01T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
,,2024-03-01T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
,,2024-03-01T07:30:00.000+00:00,transformer,,Temperature,C,33.1
,,2024-03-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-03-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
,,2024-03-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
,,2024-03-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
,,2024-03-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
,,2024-03-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
,,2024-03-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
,,2024-03-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,58.45
,,2024-03-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,90.22
,,2024-03-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,105.1
,,2024-03-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,192.1
,,2024-03-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
,,2024-03-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,372.7
,,2024-03-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,436.8
,,2024-03-01T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
,,2024-03-01T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.07
,,2024-03-01T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
,,2024-03-01T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.04
,,2024-03-01T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.58
,,2024-03-01T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.93
,,2024-03-01T07:20:00.000+00:00,feeder,6,N Current (RMS),A,74.5
,,2024-03-01T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
,,2024-03-01T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,86.0
,,2024-03-01T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,94.2
,,2024-03-01T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
,,2024-03-01T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
,,2024-03-01T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
,,2024-03-01T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.01
,,2024-03-01T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.4
,,2024-03-01T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.09
,,2024-03-01T07:20:00.000+00:00,feeder,5,N Current (RMS),A,48.8
,,2024-03-01T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.4
,,2024-03-01T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,115.4
,,2024-03-01T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.9
,,2024-03-01T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-03-01T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-03-01T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
,,2024-03-01T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
,,2024-03-01T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
,,2024-03-01T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
,,2024-03-01T07:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
,,2024-03-01T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
,,2024-03-01T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
,,2024-03-01T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
,,2024-03-01T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-03-01T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
,,2024-03-01T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-03-01T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
,,2024-03-01T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.32
,,2024-03-01T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
,,2024-03-01T07:20:00.000+00:00,feeder,3,N Current (RMS),A,37.8
,,2024-03-01T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
,,2024-03-01T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
,,2024-03-01T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
,,2024-03-01T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-03-01T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
,,2024-03-01T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
,,2024-03-01T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.62
,,2024-03-01T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.79
,,2024-03-01T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.82
,,2024-03-01T07:20:00.000+00:00,feeder,2,N Current (RMS),A,85.8
,,2024-03-01T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
,,2024-03-01T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
,,2024-03-01T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,163.5
,,2024-03-01T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-01T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
,,2024-03-01T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-03-01T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
,,2024-03-01T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
,,2024-03-01T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
,,2024-03-01T07:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
,,2024-03-01T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
,,2024-03-01T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
,,2024-03-01T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
,,2024-03-01T07:20:00.000+00:00,transformer,,Temperature,C,33.1
,,2024-03-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-03-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
,,2024-03-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-03-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
,,2024-03-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
,,2024-03-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
,,2024-03-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
,,2024-03-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
,,2024-03-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,54.37
,,2024-03-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,87.26
,,2024-03-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,101.37
,,2024-03-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,200.2
,,2024-03-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
,,2024-03-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,361.6
,,2024-03-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,423.2
,,2024-03-01T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
,,2024-03-01T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.58
,,2024-03-01T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
,,2024-03-01T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.32
,,2024-03-01T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.62
,,2024-03-01T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.36
,,2024-03-01T07:10:00.000+00:00,feeder,6,N Current (RMS),A,75.4
,,2024-03-01T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.3
,,2024-03-01T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,101.9
,,2024-03-01T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,89.0
,,2024-03-01T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
,,2024-03-01T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
,,2024-03-01T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
,,2024-03-01T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.66
,,2024-03-01T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.99
,,2024-03-01T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.95
,,2024-03-01T07:10:00.000+00:00,feeder,5,N Current (RMS),A,41.7
,,2024-03-01T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.9
,,2024-03-01T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,107.3
,,2024-03-01T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,104.1
,,2024-03-01T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-01T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-01T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
,,2024-03-01T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
,,2024-03-01T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
,,2024-03-01T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
,,2024-03-01T07:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
,,2024-03-01T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
,,2024-03-01T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
,,2024-03-01T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
,,2024-03-01T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-03-01T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
,,2024-03-01T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
,,2024-03-01T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
,,2024-03-01T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.99
,,2024-03-01T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
,,2024-03-01T07:10:00.000+00:00,feeder,3,N Current (RMS),A,40.3
,,2024-03-01T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
,,2024-03-01T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
,,2024-03-01T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
,,2024-03-01T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-03-01T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
,,2024-03-01T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
,,2024-03-01T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.32
,,2024-03-01T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.47
,,2024-03-01T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.92
,,2024-03-01T07:10:00.000+00:00,feeder,2,N Current (RMS),A,76.6
,,2024-03-01T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
,,2024-03-01T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
,,2024-03-01T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,144.6
,,2024-03-01T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-03-01T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
,,2024-03-01T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-03-01T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
,,2024-03-01T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
,,2024-03-01T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
,,2024-03-01T07:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
,,2024-03-01T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
,,2024-03-01T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
,,2024-03-01T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
,,2024-03-01T07:10:00.000+00:00,transformer,,Temperature,C,33.2
,,2024-03-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
,,2024-03-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-03-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
,,2024-03-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
,,2024-03-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
,,2024-03-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
,,2024-03-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
,,2024-03-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,52.18
,,2024-03-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,89.76
,,2024-03-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,95.06
,,2024-03-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,192.4
,,2024-03-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
,,2024-03-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,369.3
,,2024-03-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.9
,,2024-03-01T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
,,2024-03-01T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
,,2024-03-01T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
,,2024-03-01T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.74
,,2024-03-01T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.4
,,2024-03-01T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.13
,,2024-03-01T07:00:00.000+00:00,feeder,6,N Current (RMS),A,72.4
,,2024-03-01T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
,,2024-03-01T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,72.5
,,2024-03-01T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,95.8
,,2024-03-01T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
,,2024-03-01T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
,,2024-03-01T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
,,2024-03-01T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.98
,,2024-03-01T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.34
,,2024-03-01T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.92
,,2024-03-01T07:00:00.000+00:00,feeder,5,N Current (RMS),A,39.1
,,2024-03-01T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.0
,,2024-03-01T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,92.4
,,2024-03-01T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,97.4
,,2024-03-01T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-03-01T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-03-01T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-03-01T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
,,2024-03-01T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
,,2024-03-01T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
,,2024-03-01T07:00:00.000+00:00,feeder,4,N Current (RMS),A,17.9
,,2024-03-01T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
,,2024-03-01T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
,,2024-03-01T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
,,2024-03-01T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
,,2024-03-01T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
,,2024-03-01T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
,,2024-03-01T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
,,2024-03-01T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
,,2024-03-01T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
,,2024-03-01T07:00:00.000+00:00,feeder,3,N Current (RMS),A,24.3
,,2024-03-01T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
,,2024-03-01T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
,,2024-03-01T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
,,2024-03-01T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
,,2024-03-01T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-03-01T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
,,2024-03-01T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.06
,,2024-03-01T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.7
,,2024-03-01T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.55
,,2024-03-01T07:00:00.000+00:00,feeder,2,N Current (RMS),A,74.6
,,2024-03-01T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
,,2024-03-01T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.7
,,2024-03-01T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,151.4
,,2024-03-01T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
,,2024-03-01T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
,,2024-03-01T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-03-01T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
,,2024-03-01T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
,,2024-03-01T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
,,2024-03-01T07:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
,,2024-03-01T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
,,2024-03-01T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
,,2024-03-01T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
,,2024-03-01T07:00:00.000+00:00,transformer,,Temperature,C,33.2
,,2024-03-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
,,2024-03-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-03-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
,,2024-03-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-03-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
,,2024-03-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
,,2024-03-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
,,2024-03-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
,,2024-03-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,54.99
,,2024-03-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,74.24
,,2024-03-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,95.68
,,2024-03-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,179.4
,,2024-03-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
,,2024-03-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
,,2024-03-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,396.0
,,2024-03-01T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
,,2024-03-01T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
,,2024-03-01T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
,,2024-03-01T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.24
,,2024-03-01T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.13
,,2024-03-01T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.13
,,2024-03-01T06:50:00.000+00:00,feeder,6,N Current (RMS),A,56.8
,,2024-03-01T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.0
,,2024-03-01T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,66.4
,,2024-03-01T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,95.3
,,2024-03-01T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
,,2024-03-01T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
,,2024-03-01T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
,,2024-03-01T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.94
,,2024-03-01T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.97
,,2024-03-01T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.28
,,2024-03-01T06:50:00.000+00:00,feeder,5,N Current (RMS),A,32.0
,,2024-03-01T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.0
,,2024-03-01T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,86.6
,,2024-03-01T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.8
,,2024-03-01T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-03-01T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
,,2024-03-01T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
,,2024-03-01T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
,,2024-03-01T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
,,2024-03-01T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
,,2024-03-01T06:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
,,2024-03-01T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
,,2024-03-01T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
,,2024-03-01T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
,,2024-03-01T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-03-01T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
,,2024-03-01T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-03-01T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
,,2024-03-01T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.15
,,2024-03-01T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
,,2024-03-01T06:50:00.000+00:00,feeder,3,N Current (RMS),A,36.9
,,2024-03-01T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
,,2024-03-01T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
,,2024-03-01T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
,,2024-03-01T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
,,2024-03-01T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-03-01T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
,,2024-03-01T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.58
,,2024-03-01T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.91
,,2024-03-01T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.68
,,2024-03-01T06:50:00.000+00:00,feeder,2,N Current (RMS),A,85.7
,,2024-03-01T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.8
,,2024-03-01T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
,,2024-03-01T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,162.4
,,2024-03-01T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
,,2024-03-01T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
,,2024-03-01T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-03-01T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
,,2024-03-01T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
,,2024-03-01T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
,,2024-03-01T06:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
,,2024-03-01T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
,,2024-03-01T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
,,2024-03-01T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
,,2024-03-01T06:50:00.000+00:00,transformer,,Temperature,C,33.3
,,2024-03-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-03-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
,,2024-03-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-03-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
,,2024-03-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-03-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
,,2024-03-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
,,2024-03-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
,,2024-03-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
,,2024-03-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,62.39
,,2024-03-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,78.96
,,2024-03-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,96.1
,,2024-03-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,160.1
,,2024-03-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
,,2024-03-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.4
,,2024-03-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.6
,,2024-03-01T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
,,2024-03-01T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
,,2024-03-01T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
,,2024-03-01T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.15
,,2024-03-01T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.89
,,2024-03-01T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
,,2024-03-01T06:40:00.000+00:00,feeder,6,N Current (RMS),A,55.3
,,2024-03-01T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.2
,,2024-03-01T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.3
,,2024-03-01T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,87.3
,,2024-03-01T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
,,2024-03-01T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
,,2024-03-01T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
,,2024-03-01T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.93
,,2024-03-01T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.32
,,2024-03-01T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.16
,,2024-03-01T06:40:00.000+00:00,feeder,5,N Current (RMS),A,38.6
,,2024-03-01T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,100.1
,,2024-03-01T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,88.5
,,2024-03-01T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,109.3
,,2024-03-01T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-03-01T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
,,2024-03-01T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
,,2024-03-01T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
,,2024-03-01T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
,,2024-03-01T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
,,2024-03-01T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,,2024-03-01T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
,,2024-03-01T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
,,2024-03-01T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
,,2024-03-01T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-03-01T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
,,2024-03-01T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
,,2024-03-01T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
,,2024-03-01T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.85
,,2024-03-01T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
,,2024-03-01T06:40:00.000+00:00,feeder,3,N Current (RMS),A,43.4
,,2024-03-01T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
,,2024-03-01T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
,,2024-03-01T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
,,2024-03-01T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-03-01T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
,,2024-03-01T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
,,2024-03-01T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.62
,,2024-03-01T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.24
,,2024-03-01T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.51
,,2024-03-01T06:40:00.000+00:00,feeder,2,N Current (RMS),A,56.0
,,2024-03-01T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
,,2024-03-01T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.8
,,2024-03-01T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.5
