Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-03-01T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
,,2024-03-01T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-03-01T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
,,2024-03-01T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
,,2024-03-01T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
,,2024-03-01T06:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
,,2024-03-01T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
,,2024-03-01T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
,,2024-03-01T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
,,2024-03-01T06:40:00.000+00:00,transformer,,Temperature,C,33.4
,,2024-03-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-03-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
,,2024-03-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-03-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
,,2024-03-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
,,2024-03-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
,,2024-03-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
,,2024-03-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
,,2024-03-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
,,2024-03-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,63.34
,,2024-03-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,75.66
,,2024-03-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,92.98
,,2024-03-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,151.3
,,2024-03-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
,,2024-03-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
,,2024-03-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.9
,,2024-03-01T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
,,2024-03-01T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
,,2024-03-01T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
,,2024-03-01T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.73
,,2024-03-01T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.52
,,2024-03-01T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.76
,,2024-03-01T06:30:00.000+00:00,feeder,6,N Current (RMS),A,36.1
,,2024-03-01T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.7
,,2024-03-01T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.4
,,2024-03-01T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.7
,,2024-03-01T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
,,2024-03-01T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
,,2024-03-01T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
,,2024-03-01T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.35
,,2024-03-01T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.7
,,2024-03-01T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.85
,,2024-03-01T06:30:00.000+00:00,feeder,5,N Current (RMS),A,29.8
,,2024-03-01T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.2
,,2024-03-01T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.8
,,2024-03-01T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.8
,,2024-03-01T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-03-01T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-03-01T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-03-01T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
,,2024-03-01T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
,,2024-03-01T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.17
,,2024-03-01T06:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
,,2024-03-01T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
,,2024-03-01T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
,,2024-03-01T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
,,2024-03-01T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-03-01T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
,,2024-03-01T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
,,2024-03-01T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
,,2024-03-01T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.18
,,2024-03-01T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
,,2024-03-01T06:30:00.000+00:00,feeder,3,N Current (RMS),A,43.4
,,2024-03-01T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
,,2024-03-01T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
,,2024-03-01T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
,,2024-03-01T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-01T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
,,2024-03-01T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
,,2024-03-01T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.89
,,2024-03-01T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.09
,,2024-03-01T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.45
,,2024-03-01T06:30:00.000+00:00,feeder,2,N Current (RMS),A,61.7
,,2024-03-01T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
,,2024-03-01T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
,,2024-03-01T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.3
,,2024-03-01T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-03-01T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
,,2024-03-01T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-03-01T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
,,2024-03-01T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
,,2024-03-01T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
,,2024-03-01T06:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
,,2024-03-01T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
,,2024-03-01T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
,,2024-03-01T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
,,2024-03-01T06:30:00.000+00:00,transformer,,Temperature,C,33.5
,,2024-03-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-03-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
,,2024-03-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-03-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
,,2024-03-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
,,2024-03-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
,,2024-03-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
,,2024-03-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
,,2024-03-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
,,2024-03-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,55.99
,,2024-03-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,63.9
,,2024-03-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,75.56
,,2024-03-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
,,2024-03-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
,,2024-03-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
,,2024-03-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
,,2024-03-01T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
,,2024-03-01T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
,,2024-03-01T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
,,2024-03-01T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.44
,,2024-03-01T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.01
,,2024-03-01T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.06
,,2024-03-01T06:20:00.000+00:00,feeder,6,N Current (RMS),A,42.1
,,2024-03-01T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
,,2024-03-01T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.4
,,2024-03-01T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.9
,,2024-03-01T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
,,2024-03-01T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
,,2024-03-01T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
,,2024-03-01T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.89
,,2024-03-01T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.15
,,2024-03-01T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.21
,,2024-03-01T06:20:00.000+00:00,feeder,5,N Current (RMS),A,34.5
,,2024-03-01T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.3
,,2024-03-01T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.9
,,2024-03-01T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.3
,,2024-03-01T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-03-01T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-03-01T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
,,2024-03-01T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
,,2024-03-01T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
,,2024-03-01T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
,,2024-03-01T06:20:00.000+00:00,feeder,4,N Current (RMS),A,26.7
,,2024-03-01T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
,,2024-03-01T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
,,2024-03-01T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
,,2024-03-01T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-03-01T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
,,2024-03-01T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-03-01T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
,,2024-03-01T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.84
,,2024-03-01T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
,,2024-03-01T06:20:00.000+00:00,feeder,3,N Current (RMS),A,49.3
,,2024-03-01T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
,,2024-03-01T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
,,2024-03-01T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
,,2024-03-01T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
,,2024-03-01T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
,,2024-03-01T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-03-01T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.26
,,2024-03-01T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.01
,,2024-03-01T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.6
,,2024-03-01T06:20:00.000+00:00,feeder,2,N Current (RMS),A,43.7
,,2024-03-01T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
,,2024-03-01T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
,,2024-03-01T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.4
,,2024-03-01T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-03-01T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
,,2024-03-01T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-03-01T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
,,2024-03-01T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
,,2024-03-01T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
,,2024-03-01T06:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
,,2024-03-01T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
,,2024-03-01T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
,,2024-03-01T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
,,2024-03-01T06:20:00.000+00:00,transformer,,Temperature,C,33.6
,,2024-03-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-03-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
,,2024-03-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-03-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
,,2024-03-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-03-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
,,2024-03-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
,,2024-03-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
,,2024-03-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
,,2024-03-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,47.14
,,2024-03-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,60.97
,,2024-03-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,65.51
,,2024-03-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
,,2024-03-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
,,2024-03-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
,,2024-03-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
,,2024-03-01T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
,,2024-03-01T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
,,2024-03-01T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
,,2024-03-01T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.43
,,2024-03-01T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.39
,,2024-03-01T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.58
,,2024-03-01T06:10:00.000+00:00,feeder,6,N Current (RMS),A,30.9
,,2024-03-01T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
,,2024-03-01T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.3
,,2024-03-01T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.8
,,2024-03-01T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
,,2024-03-01T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
,,2024-03-01T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
,,2024-03-01T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.24
,,2024-03-01T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.48
,,2024-03-01T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.03
,,2024-03-01T06:10:00.000+00:00,feeder,5,N Current (RMS),A,29.9
,,2024-03-01T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.3
,,2024-03-01T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
,,2024-03-01T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
,,2024-03-01T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-03-01T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
,,2024-03-01T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
,,2024-03-01T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
,,2024-03-01T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
,,2024-03-01T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
,,2024-03-01T06:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
,,2024-03-01T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
,,2024-03-01T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
,,2024-03-01T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
,,2024-03-01T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-03-01T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
,,2024-03-01T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-03-01T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
,,2024-03-01T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.16
,,2024-03-01T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
,,2024-03-01T06:10:00.000+00:00,feeder,3,N Current (RMS),A,43.3
,,2024-03-01T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
,,2024-03-01T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
,,2024-03-01T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
,,2024-03-01T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
,,2024-03-01T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
,,2024-03-01T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
,,2024-03-01T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.7
,,2024-03-01T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.23
,,2024-03-01T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.61
,,2024-03-01T06:10:00.000+00:00,feeder,2,N Current (RMS),A,36.9
,,2024-03-01T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
,,2024-03-01T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
,,2024-03-01T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
,,2024-03-01T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-03-01T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
,,2024-03-01T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-01T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
,,2024-03-01T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
,,2024-03-01T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
,,2024-03-01T06:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-03-01T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
,,2024-03-01T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
,,2024-03-01T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
,,2024-03-01T06:10:00.000+00:00,transformer,,Temperature,C,33.7
,,2024-03-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-03-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
,,2024-03-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-03-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
,,2024-03-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-03-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
,,2024-03-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
,,2024-03-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
,,2024-03-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
,,2024-03-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.74
,,2024-03-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,61.33
,,2024-03-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,58.56
,,2024-03-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
,,2024-03-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
,,2024-03-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
,,2024-03-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
,,2024-03-01T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
,,2024-03-01T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
,,2024-03-01T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
,,2024-03-01T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.33
,,2024-03-01T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.45
,,2024-03-01T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.52
,,2024-03-01T06:00:00.000+00:00,feeder,6,N Current (RMS),A,27.6
,,2024-03-01T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
,,2024-03-01T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
,,2024-03-01T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.8
,,2024-03-01T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
,,2024-03-01T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
,,2024-03-01T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
,,2024-03-01T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.1
,,2024-03-01T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.87
,,2024-03-01T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.31
,,2024-03-01T06:00:00.000+00:00,feeder,5,N Current (RMS),A,31.1
,,2024-03-01T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.9
,,2024-03-01T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.4
,,2024-03-01T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
,,2024-03-01T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-03-01T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-03-01T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-03-01T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
,,2024-03-01T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
,,2024-03-01T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
,,2024-03-01T06:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
,,2024-03-01T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
,,2024-03-01T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
,,2024-03-01T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
,,2024-03-01T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-03-01T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
,,2024-03-01T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
,,2024-03-01T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
,,2024-03-01T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.58
,,2024-03-01T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
,,2024-03-01T06:00:00.000+00:00,feeder,3,N Current (RMS),A,45.3
,,2024-03-01T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
,,2024-03-01T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
,,2024-03-01T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
,,2024-03-01T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
,,2024-03-01T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
,,2024-03-01T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
,,2024-03-01T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.46
,,2024-03-01T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.64
,,2024-03-01T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.91
,,2024-03-01T06:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
,,2024-03-01T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
,,2024-03-01T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
,,2024-03-01T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
,,2024-03-01T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
,,2024-03-01T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
,,2024-03-01T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-01T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
,,2024-03-01T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
,,2024-03-01T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
,,2024-03-01T06:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
,,2024-03-01T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
,,2024-03-01T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
,,2024-03-01T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
,,2024-03-01T06:00:00.000+00:00,transformer,,Temperature,C,33.8
,,2024-03-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-03-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
,,2024-03-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-03-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
,,2024-03-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-03-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
,,2024-03-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
,,2024-03-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
,,2024-03-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
,,2024-03-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.18
,,2024-03-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,58.37
,,2024-03-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,59.52
,,2024-03-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
,,2024-03-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
,,2024-03-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
,,2024-03-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
,,2024-03-01T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
,,2024-03-01T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
,,2024-03-01T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
,,2024-03-01T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.86
,,2024-03-01T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.87
,,2024-03-01T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.39
,,2024-03-01T05:50:00.000+00:00,feeder,6,N Current (RMS),A,21.7
,,2024-03-01T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.7
,,2024-03-01T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.4
,,2024-03-01T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.9
,,2024-03-01T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
,,2024-03-01T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
,,2024-03-01T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
,,2024-03-01T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.24
,,2024-03-01T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.51
,,2024-03-01T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.99
,,2024-03-01T05:50:00.000+00:00,feeder,5,N Current (RMS),A,34.5
,,2024-03-01T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.3
,,2024-03-01T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
,,2024-03-01T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
,,2024-03-01T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
,,2024-03-01T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-03-01T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
,,2024-03-01T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
,,2024-03-01T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
,,2024-03-01T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
,,2024-03-01T05:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
,,2024-03-01T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
,,2024-03-01T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
,,2024-03-01T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
,,2024-03-01T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-03-01T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
,,2024-03-01T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
,,2024-03-01T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
,,2024-03-01T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.95
,,2024-03-01T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
,,2024-03-01T05:50:00.000+00:00,feeder,3,N Current (RMS),A,37.0
,,2024-03-01T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
,,2024-03-01T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
,,2024-03-01T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
,,2024-03-01T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
,,2024-03-01T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-03-01T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-01T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.1
,,2024-03-01T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.97
,,2024-03-01T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.81
,,2024-03-01T05:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-03-01T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
,,2024-03-01T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
,,2024-03-01T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
,,2024-03-01T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-01T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
,,2024-03-01T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-03-01T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
,,2024-03-01T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
,,2024-03-01T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
,,2024-03-01T05:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-03-01T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
,,2024-03-01T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
,,2024-03-01T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
,,2024-03-01T05:50:00.000+00:00,transformer,,Temperature,C,34.0
,,2024-03-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-03-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,,2024-03-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-03-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
,,2024-03-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-03-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
,,2024-03-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
,,2024-03-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
,,2024-03-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
,,2024-03-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,49.63
,,2024-03-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,60.9
,,2024-03-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,57.67
,,2024-03-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
,,2024-03-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
,,2024-03-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
,,2024-03-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
,,2024-03-01T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
,,2024-03-01T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
,,2024-03-01T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
,,2024-03-01T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.93
,,2024-03-01T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.82
,,2024-03-01T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.21
,,2024-03-01T05:40:00.000+00:00,feeder,6,N Current (RMS),A,19.0
,,2024-03-01T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
,,2024-03-01T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.3
,,2024-03-01T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.6
,,2024-03-01T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
,,2024-03-01T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
,,2024-03-01T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
,,2024-03-01T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.78
,,2024-03-01T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.41
,,2024-03-01T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.49
,,2024-03-01T05:40:00.000+00:00,feeder,5,N Current (RMS),A,33.3
,,2024-03-01T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.6
,,2024-03-01T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
,,2024-03-01T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
,,2024-03-01T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-03-01T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-03-01T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
,,2024-03-01T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
,,2024-03-01T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
,,2024-03-01T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
,,2024-03-01T05:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
,,2024-03-01T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
,,2024-03-01T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
,,2024-03-01T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
,,2024-03-01T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-03-01T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-03-01T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
,,2024-03-01T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
,,2024-03-01T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
,,2024-03-01T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
,,2024-03-01T05:40:00.000+00:00,feeder,3,N Current (RMS),A,35.2
,,2024-03-01T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
,,2024-03-01T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
,,2024-03-01T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
,,2024-03-01T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
,,2024-03-01T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-03-01T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-03-01T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.82
,,2024-03-01T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.49
,,2024-03-01T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.65
,,2024-03-01T05:40:00.000+00:00,feeder,2,N Current (RMS),A,34.3
,,2024-03-01T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
,,2024-03-01T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
,,2024-03-01T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.2
,,2024-03-01T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-03-01T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
,,2024-03-01T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-01T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
,,2024-03-01T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
,,2024-03-01T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
,,2024-03-01T05:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-03-01T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
,,2024-03-01T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
,,2024-03-01T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
,,2024-03-01T05:40:00.000+00:00,transformer,,Temperature,C,34.1
,,2024-03-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-03-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
,,2024-03-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-03-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
,,2024-03-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-03-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
,,2024-03-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
,,2024-03-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
,,2024-03-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
,,2024-03-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,53.23
,,2024-03-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,55.99
,,2024-03-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,58.33
,,2024-03-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
,,2024-03-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
,,2024-03-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
,,2024-03-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
,,2024-03-01T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
,,2024-03-01T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
,,2024-03-01T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
,,2024-03-01T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.9
,,2024-03-01T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.07
,,2024-03-01T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.36
,,2024-03-01T05:30:00.000+00:00,feeder,6,N Current (RMS),A,19.6
,,2024-03-01T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
,,2024-03-01T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.9
,,2024-03-01T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.8
,,2024-03-01T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
,,2024-03-01T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
,,2024-03-01T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
,,2024-03-01T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.74
,,2024-03-01T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.55
,,2024-03-01T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.98
,,2024-03-01T05:30:00.000+00:00,feeder,5,N Current (RMS),A,34.8
,,2024-03-01T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.2
,,2024-03-01T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
,,2024-03-01T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
,,2024-03-01T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-03-01T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
,,2024-03-01T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
,,2024-03-01T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
,,2024-03-01T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
,,2024-03-01T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
,,2024-03-01T05:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
,,2024-03-01T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
,,2024-03-01T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
,,2024-03-01T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
,,2024-03-01T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-03-01T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
,,2024-03-01T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
,,2024-03-01T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
,,2024-03-01T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.18
,,2024-03-01T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
,,2024-03-01T05:30:00.000+00:00,feeder,3,N Current (RMS),A,35.1
,,2024-03-01T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
,,2024-03-01T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
,,2024-03-01T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
,,2024-03-01T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
,,2024-03-01T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
,,2024-03-01T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
,,2024-03-01T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.54
,,2024-03-01T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.61
,,2024-03-01T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
,,2024-03-01T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
,,2024-03-01T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
,,2024-03-01T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
,,2024-03-01T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
,,2024-03-01T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-03-01T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
,,2024-03-01T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-03-01T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
,,2024-03-01T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
,,2024-03-01T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
,,2024-03-01T05:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
,,2024-03-01T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
,,2024-03-01T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
,,2024-03-01T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
,,2024-03-01T05:30:00.000+00:00,transformer,,Temperature,C,34.2
,,2024-03-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
,,2024-03-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-03-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
,,2024-03-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-03-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
,,2024-03-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
,,2024-03-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
,,2024-03-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
,,2024-03-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,55.94
,,2024-03-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,58.11
,,2024-03-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,56.37
,,2024-03-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
,,2024-03-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
,,2024-03-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
,,2024-03-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
,,2024-03-01T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
,,2024-03-01T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-03-01T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
,,2024-03-01T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.76
,,2024-03-01T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.14
,,2024-03-01T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.75
,,2024-03-01T05:20:00.000+00:00,feeder,6,N Current (RMS),A,20.1
,,2024-03-01T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
,,2024-03-01T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.1
,,2024-03-01T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.3
,,2024-03-01T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
,,2024-03-01T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
,,2024-03-01T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
,,2024-03-01T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.43
,,2024-03-01T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.7
,,2024-03-01T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.05
,,2024-03-01T05:20:00.000+00:00,feeder,5,N Current (RMS),A,37.9
,,2024-03-01T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.8
,,2024-03-01T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
,,2024-03-01T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
,,2024-03-01T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
,,2024-03-01T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
,,2024-03-01T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
,,2024-03-01T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
,,2024-03-01T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
,,2024-03-01T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
,,2024-03-01T05:20:00.000+00:00,feeder,4,N Current (RMS),A,16.2
,,2024-03-01T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
,,2024-03-01T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
,,2024-03-01T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
,,2024-03-01T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-03-01T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
,,2024-03-01T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-03-01T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
,,2024-03-01T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
,,2024-03-01T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
,,2024-03-01T05:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
,,2024-03-01T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
,,2024-03-01T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
,,2024-03-01T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
,,2024-03-01T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
,,2024-03-01T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
,,2024-03-01T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
,,2024-03-01T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.75
,,2024-03-01T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.61
,,2024-03-01T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.18
,,2024-03-01T05:20:00.000+00:00,feeder,2,N Current (RMS),A,46.7
,,2024-03-01T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
,,2024-03-01T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.7
,,2024-03-01T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.4
,,2024-03-01T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-01T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
,,2024-03-01T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-03-01T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
,,2024-03-01T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
,,2024-03-01T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
,,2024-03-01T05:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
,,2024-03-01T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
,,2024-03-01T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
,,2024-03-01T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
,,2024-03-01T05:20:00.000+00:00,transformer,,Temperature,C,34.3
,,2024-03-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
,,2024-03-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-03-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
,,2024-03-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-03-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
,,2024-03-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
,,2024-03-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
,,2024-03-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
,,2024-03-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,55.17
,,2024-03-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,60.05
,,2024-03-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,65.17
,,2024-03-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
,,2024-03-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
,,2024-03-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
,,2024-03-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
,,2024-03-01T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
,,2024-03-01T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
,,2024-03-01T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
,,2024-03-01T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.02
,,2024-03-01T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.5
,,2024-03-01T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.7
,,2024-03-01T05:10:00.000+00:00,feeder,6,N Current (RMS),A,18.8
,,2024-03-01T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
,,2024-03-01T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.4
,,2024-03-01T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
,,2024-03-01T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
,,2024-03-01T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
,,2024-03-01T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
,,2024-03-01T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.01
,,2024-03-01T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.76
,,2024-03-01T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.61
,,2024-03-01T05:10:00.000+00:00,feeder,5,N Current (RMS),A,30.9
,,2024-03-01T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.9
,,2024-03-01T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
,,2024-03-01T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
,,2024-03-01T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-03-01T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-03-01T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
,,2024-03-01T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
,,2024-03-01T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
,,2024-03-01T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
,,2024-03-01T05:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
,,2024-03-01T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
,,2024-03-01T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
,,2024-03-01T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
,,2024-03-01T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-03-01T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-03-01T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
,,2024-03-01T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
,,2024-03-01T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.23
,,2024-03-01T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
,,2024-03-01T05:10:00.000+00:00,feeder,3,N Current (RMS),A,34.9
,,2024-03-01T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
,,2024-03-01T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
,,2024-03-01T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
,,2024-03-01T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,,2024-03-01T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
,,2024-03-01T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-03-01T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.39
,,2024-03-01T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.36
,,2024-03-01T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.58
,,2024-03-01T05:10:00.000+00:00,feeder,2,N Current (RMS),A,38.9
,,2024-03-01T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
,,2024-03-01T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
,,2024-03-01T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.2
,,2024-03-01T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-01T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
,,2024-03-01T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-03-01T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
,,2024-03-01T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
,,2024-03-01T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
,,2024-03-01T05:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-03-01T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
,,2024-03-01T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
,,2024-03-01T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
,,2024-03-01T05:10:00.000+00:00,transformer,,Temperature,C,34.4
,,2024-03-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
,,2024-03-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-03-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
,,2024-03-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-03-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
,,2024-03-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
,,2024-03-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
,,2024-03-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
,,2024-03-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,53.29
,,2024-03-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,53.43
,,2024-03-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,59.91
,,2024-03-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
,,2024-03-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
,,2024-03-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
,,2024-03-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
,,2024-03-01T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
,,2024-03-01T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
,,2024-03-01T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
,,2024-03-01T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.8
,,2024-03-01T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.92
,,2024-03-01T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.71
