Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T05:00:00.000+00:00,feeder,6,N Current (RMS),A,20.3
,,2024-03-01T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.3
,,2024-03-01T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.2
,,2024-03-01T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.4
,,2024-03-01T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
,,2024-03-01T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
,,2024-03-01T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
,,2024-03-01T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.28
,,2024-03-01T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.52
,,2024-03-01T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,,2024-03-01T05:00:00.000+00:00,feeder,5,N Current (RMS),A,29.4
,,2024-03-01T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.8
,,2024-03-01T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
,,2024-03-01T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
,,2024-03-01T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
,,2024-03-01T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-03-01T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
,,2024-03-01T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
,,2024-03-01T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
,,2024-03-01T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
,,2024-03-01T05:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
,,2024-03-01T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
,,2024-03-01T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
,,2024-03-01T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
,,2024-03-01T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-03-01T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
,,2024-03-01T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-03-01T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
,,2024-03-01T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.5
,,2024-03-01T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
,,2024-03-01T05:00:00.000+00:00,feeder,3,N Current (RMS),A,33.9
,,2024-03-01T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
,,2024-03-01T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
,,2024-03-01T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
,,2024-03-01T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
,,2024-03-01T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
,,2024-03-01T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
,,2024-03-01T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.55
,,2024-03-01T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.72
,,2024-03-01T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.8
,,2024-03-01T05:00:00.000+00:00,feeder,2,N Current (RMS),A,39.3
,,2024-03-01T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.7
,,2024-03-01T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
,,2024-03-01T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.2
,,2024-03-01T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
,,2024-03-01T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
,,2024-03-01T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-03-01T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
,,2024-03-01T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
,,2024-03-01T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
,,2024-03-01T05:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
,,2024-03-01T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
,,2024-03-01T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
,,2024-03-01T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
,,2024-03-01T05:00:00.000+00:00,transformer,,Temperature,C,34.5
,,2024-03-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
,,2024-03-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-03-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
,,2024-03-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-03-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
,,2024-03-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
,,2024-03-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
,,2024-03-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
,,2024-03-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,52.59
,,2024-03-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,55.62
,,2024-03-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,56.19
,,2024-03-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
,,2024-03-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
,,2024-03-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
,,2024-03-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
,,2024-03-01T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
,,2024-03-01T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
,,2024-03-01T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
,,2024-03-01T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.76
,,2024-03-01T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.59
,,2024-03-01T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.56
,,2024-03-01T04:50:00.000+00:00,feeder,6,N Current (RMS),A,20.9
,,2024-03-01T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.3
,,2024-03-01T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
,,2024-03-01T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
,,2024-03-01T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
,,2024-03-01T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
,,2024-03-01T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
,,2024-03-01T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.4
,,2024-03-01T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.2
,,2024-03-01T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.61
,,2024-03-01T04:50:00.000+00:00,feeder,5,N Current (RMS),A,37.1
,,2024-03-01T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.1
,,2024-03-01T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
,,2024-03-01T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
,,2024-03-01T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-03-01T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-03-01T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
,,2024-03-01T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
,,2024-03-01T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
,,2024-03-01T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
,,2024-03-01T04:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
,,2024-03-01T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
,,2024-03-01T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
,,2024-03-01T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
,,2024-03-01T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-03-01T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
,,2024-03-01T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-03-01T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
,,2024-03-01T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.54
,,2024-03-01T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
,,2024-03-01T04:50:00.000+00:00,feeder,3,N Current (RMS),A,39.7
,,2024-03-01T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
,,2024-03-01T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
,,2024-03-01T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
,,2024-03-01T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
,,2024-03-01T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
,,2024-03-01T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
,,2024-03-01T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.41
,,2024-03-01T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.37
,,2024-03-01T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.32
,,2024-03-01T04:50:00.000+00:00,feeder,2,N Current (RMS),A,34.9
,,2024-03-01T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
,,2024-03-01T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.7
,,2024-03-01T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.6
,,2024-03-01T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
,,2024-03-01T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
,,2024-03-01T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-03-01T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
,,2024-03-01T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
,,2024-03-01T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
,,2024-03-01T04:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-03-01T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,,2024-03-01T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
,,2024-03-01T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
,,2024-03-01T04:50:00.000+00:00,transformer,,Temperature,C,34.6
,,2024-03-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-03-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
,,2024-03-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-03-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
,,2024-03-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-03-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
,,2024-03-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
,,2024-03-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
,,2024-03-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
,,2024-03-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,59.16
,,2024-03-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,60.95
,,2024-03-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,63.31
,,2024-03-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
,,2024-03-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
,,2024-03-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
,,2024-03-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
,,2024-03-01T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
,,2024-03-01T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
,,2024-03-01T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
,,2024-03-01T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.67
,,2024-03-01T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.66
,,2024-03-01T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.75
,,2024-03-01T04:40:00.000+00:00,feeder,6,N Current (RMS),A,29.1
,,2024-03-01T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
,,2024-03-01T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.1
,,2024-03-01T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.9
,,2024-03-01T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
,,2024-03-01T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
,,2024-03-01T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
,,2024-03-01T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.94
,,2024-03-01T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.13
,,2024-03-01T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.35
,,2024-03-01T04:40:00.000+00:00,feeder,5,N Current (RMS),A,45.8
,,2024-03-01T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.3
,,2024-03-01T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
,,2024-03-01T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
,,2024-03-01T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-03-01T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
,,2024-03-01T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
,,2024-03-01T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
,,2024-03-01T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
,,2024-03-01T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
,,2024-03-01T04:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
,,2024-03-01T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
,,2024-03-01T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
,,2024-03-01T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
,,2024-03-01T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-03-01T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
,,2024-03-01T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-03-01T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
,,2024-03-01T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.5
,,2024-03-01T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
,,2024-03-01T04:40:00.000+00:00,feeder,3,N Current (RMS),A,35.4
,,2024-03-01T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
,,2024-03-01T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
,,2024-03-01T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
,,2024-03-01T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
,,2024-03-01T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
,,2024-03-01T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
,,2024-03-01T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.66
,,2024-03-01T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.94
,,2024-03-01T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.34
,,2024-03-01T04:40:00.000+00:00,feeder,2,N Current (RMS),A,57.1
,,2024-03-01T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
,,2024-03-01T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.5
,,2024-03-01T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.8
,,2024-03-01T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
,,2024-03-01T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
,,2024-03-01T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
,,2024-03-01T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
,,2024-03-01T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
,,2024-03-01T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
,,2024-03-01T04:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-03-01T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
,,2024-03-01T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
,,2024-03-01T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
,,2024-03-01T04:40:00.000+00:00,transformer,,Temperature,C,34.6
,,2024-03-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-03-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
,,2024-03-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-03-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
,,2024-03-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-03-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
,,2024-03-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
,,2024-03-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
,,2024-03-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
,,2024-03-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,56.27
,,2024-03-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,64.13
,,2024-03-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,69.4
,,2024-03-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
,,2024-03-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
,,2024-03-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
,,2024-03-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
,,2024-03-01T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
,,2024-03-01T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
,,2024-03-01T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
,,2024-03-01T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.9
,,2024-03-01T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.24
,,2024-03-01T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.74
,,2024-03-01T04:30:00.000+00:00,feeder,6,N Current (RMS),A,27.9
,,2024-03-01T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
,,2024-03-01T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.6
,,2024-03-01T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
,,2024-03-01T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
,,2024-03-01T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
,,2024-03-01T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
,,2024-03-01T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.35
,,2024-03-01T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.18
,,2024-03-01T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.37
,,2024-03-01T04:30:00.000+00:00,feeder,5,N Current (RMS),A,30.9
,,2024-03-01T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.7
,,2024-03-01T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
,,2024-03-01T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
,,2024-03-01T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
,,2024-03-01T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-03-01T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
,,2024-03-01T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
,,2024-03-01T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
,,2024-03-01T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
,,2024-03-01T04:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
,,2024-03-01T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
,,2024-03-01T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
,,2024-03-01T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
,,2024-03-01T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-03-01T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
,,2024-03-01T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
,,2024-03-01T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
,,2024-03-01T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.45
,,2024-03-01T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
,,2024-03-01T04:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
,,2024-03-01T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
,,2024-03-01T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
,,2024-03-01T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
,,2024-03-01T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
,,2024-03-01T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
,,2024-03-01T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
,,2024-03-01T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.37
,,2024-03-01T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.54
,,2024-03-01T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.74
,,2024-03-01T04:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
,,2024-03-01T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
,,2024-03-01T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
,,2024-03-01T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.7
,,2024-03-01T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
,,2024-03-01T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
,,2024-03-01T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-01T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
,,2024-03-01T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
,,2024-03-01T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
,,2024-03-01T04:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
,,2024-03-01T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
,,2024-03-01T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
,,2024-03-01T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
,,2024-03-01T04:30:00.000+00:00,transformer,,Temperature,C,34.7
,,2024-03-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-03-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
,,2024-03-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-03-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
,,2024-03-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-03-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
,,2024-03-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
,,2024-03-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
,,2024-03-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
,,2024-03-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,56.13
,,2024-03-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,60.35
,,2024-03-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,62.69
,,2024-03-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
,,2024-03-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
,,2024-03-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
,,2024-03-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
,,2024-03-01T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
,,2024-03-01T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
,,2024-03-01T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
,,2024-03-01T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.2
,,2024-03-01T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.23
,,2024-03-01T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.81
,,2024-03-01T04:20:00.000+00:00,feeder,6,N Current (RMS),A,15.9
,,2024-03-01T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.7
,,2024-03-01T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.3
,,2024-03-01T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.4
,,2024-03-01T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
,,2024-03-01T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
,,2024-03-01T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
,,2024-03-01T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.53
,,2024-03-01T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.7
,,2024-03-01T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.41
,,2024-03-01T04:20:00.000+00:00,feeder,5,N Current (RMS),A,30.7
,,2024-03-01T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.4
,,2024-03-01T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.7
,,2024-03-01T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
,,2024-03-01T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-03-01T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-03-01T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
,,2024-03-01T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
,,2024-03-01T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
,,2024-03-01T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
,,2024-03-01T04:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
,,2024-03-01T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
,,2024-03-01T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
,,2024-03-01T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
,,2024-03-01T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-03-01T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
,,2024-03-01T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
,,2024-03-01T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
,,2024-03-01T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.75
,,2024-03-01T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
,,2024-03-01T04:20:00.000+00:00,feeder,3,N Current (RMS),A,35.7
,,2024-03-01T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
,,2024-03-01T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
,,2024-03-01T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
,,2024-03-01T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-03-01T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
,,2024-03-01T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
,,2024-03-01T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.93
,,2024-03-01T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.34
,,2024-03-01T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.21
,,2024-03-01T04:20:00.000+00:00,feeder,2,N Current (RMS),A,68.7
,,2024-03-01T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,127.6
,,2024-03-01T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
,,2024-03-01T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,145.3
,,2024-03-01T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
,,2024-03-01T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
,,2024-03-01T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-01T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
,,2024-03-01T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
,,2024-03-01T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
,,2024-03-01T04:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-03-01T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
,,2024-03-01T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
,,2024-03-01T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
,,2024-03-01T04:20:00.000+00:00,transformer,,Temperature,C,34.8
,,2024-03-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
,,2024-03-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-03-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
,,2024-03-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-03-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
,,2024-03-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
,,2024-03-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
,,2024-03-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2024-03-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,64.98
,,2024-03-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,55.24
,,2024-03-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,69.49
,,2024-03-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
,,2024-03-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
,,2024-03-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
,,2024-03-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
,,2024-03-01T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
,,2024-03-01T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
,,2024-03-01T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
,,2024-03-01T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.06
,,2024-03-01T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.69
,,2024-03-01T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.93
,,2024-03-01T04:10:00.000+00:00,feeder,6,N Current (RMS),A,17.2
,,2024-03-01T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
,,2024-03-01T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
,,2024-03-01T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.9
,,2024-03-01T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
,,2024-03-01T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
,,2024-03-01T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
,,2024-03-01T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.67
,,2024-03-01T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.93
,,2024-03-01T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.91
,,2024-03-01T04:10:00.000+00:00,feeder,5,N Current (RMS),A,33.9
,,2024-03-01T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.2
,,2024-03-01T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
,,2024-03-01T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
,,2024-03-01T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
,,2024-03-01T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-01T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-03-01T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
,,2024-03-01T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
,,2024-03-01T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
,,2024-03-01T04:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
,,2024-03-01T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
,,2024-03-01T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
,,2024-03-01T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
,,2024-03-01T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
,,2024-03-01T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
,,2024-03-01T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-03-01T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
,,2024-03-01T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.7
,,2024-03-01T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
,,2024-03-01T04:10:00.000+00:00,feeder,3,N Current (RMS),A,35.9
,,2024-03-01T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
,,2024-03-01T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
,,2024-03-01T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
,,2024-03-01T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
,,2024-03-01T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
,,2024-03-01T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
,,2024-03-01T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.27
,,2024-03-01T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.98
,,2024-03-01T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.29
,,2024-03-01T04:10:00.000+00:00,feeder,2,N Current (RMS),A,67.6
,,2024-03-01T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.7
,,2024-03-01T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
,,2024-03-01T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,145.6
,,2024-03-01T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
,,2024-03-01T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
,,2024-03-01T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-01T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
,,2024-03-01T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
,,2024-03-01T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
,,2024-03-01T04:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-03-01T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
,,2024-03-01T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
,,2024-03-01T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
,,2024-03-01T04:10:00.000+00:00,transformer,,Temperature,C,34.8
,,2024-03-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-03-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
,,2024-03-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-03-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
,,2024-03-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-03-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
,,2024-03-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
,,2024-03-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
,,2024-03-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
,,2024-03-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,60.09
,,2024-03-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,57.81
,,2024-03-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,70.49
,,2024-03-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
,,2024-03-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
,,2024-03-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
,,2024-03-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
,,2024-03-01T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
,,2024-03-01T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
,,2024-03-01T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
,,2024-03-01T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.8
,,2024-03-01T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.07
,,2024-03-01T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.99
,,2024-03-01T04:00:00.000+00:00,feeder,6,N Current (RMS),A,15.5
,,2024-03-01T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.3
,,2024-03-01T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
,,2024-03-01T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.6
,,2024-03-01T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
,,2024-03-01T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
,,2024-03-01T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
,,2024-03-01T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.53
,,2024-03-01T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.04
,,2024-03-01T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.68
,,2024-03-01T04:00:00.000+00:00,feeder,5,N Current (RMS),A,28.2
,,2024-03-01T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.3
,,2024-03-01T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
,,2024-03-01T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
,,2024-03-01T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-03-01T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-03-01T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
,,2024-03-01T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
,,2024-03-01T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
,,2024-03-01T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.12
,,2024-03-01T04:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
,,2024-03-01T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
,,2024-03-01T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
,,2024-03-01T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
,,2024-03-01T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-03-01T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
,,2024-03-01T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
,,2024-03-01T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
,,2024-03-01T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.05
,,2024-03-01T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
,,2024-03-01T04:00:00.000+00:00,feeder,3,N Current (RMS),A,36.7
,,2024-03-01T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
,,2024-03-01T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
,,2024-03-01T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
,,2024-03-01T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-03-01T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
,,2024-03-01T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
,,2024-03-01T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.19
,,2024-03-01T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.04
,,2024-03-01T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.12
,,2024-03-01T04:00:00.000+00:00,feeder,2,N Current (RMS),A,70.6
,,2024-03-01T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.3
,,2024-03-01T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
,,2024-03-01T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,157.1
,,2024-03-01T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
,,2024-03-01T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
,,2024-03-01T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-03-01T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
,,2024-03-01T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
,,2024-03-01T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
,,2024-03-01T04:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
,,2024-03-01T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
,,2024-03-01T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
,,2024-03-01T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
,,2024-03-01T04:00:00.000+00:00,transformer,,Temperature,C,34.9
,,2024-03-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
,,2024-03-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-03-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
,,2024-03-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-03-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
,,2024-03-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
,,2024-03-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
,,2024-03-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
,,2024-03-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,57.96
,,2024-03-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,60.49
,,2024-03-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,71.6
,,2024-03-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
,,2024-03-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
,,2024-03-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
,,2024-03-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
,,2024-03-01T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
,,2024-03-01T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
,,2024-03-01T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
,,2024-03-01T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.97
,,2024-03-01T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.73
,,2024-03-01T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.13
,,2024-03-01T03:50:00.000+00:00,feeder,6,N Current (RMS),A,16.1
,,2024-03-01T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
,,2024-03-01T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.1
,,2024-03-01T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.9
,,2024-03-01T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
,,2024-03-01T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
,,2024-03-01T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
,,2024-03-01T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.76
,,2024-03-01T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.21
,,2024-03-01T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.52
,,2024-03-01T03:50:00.000+00:00,feeder,5,N Current (RMS),A,31.3
,,2024-03-01T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.5
,,2024-03-01T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
,,2024-03-01T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
,,2024-03-01T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-03-01T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
,,2024-03-01T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
,,2024-03-01T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
,,2024-03-01T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
,,2024-03-01T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
,,2024-03-01T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
,,2024-03-01T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
,,2024-03-01T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
,,2024-03-01T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
,,2024-03-01T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-03-01T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
,,2024-03-01T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
,,2024-03-01T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
,,2024-03-01T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.7
,,2024-03-01T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
,,2024-03-01T03:50:00.000+00:00,feeder,3,N Current (RMS),A,38.5
,,2024-03-01T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
,,2024-03-01T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
,,2024-03-01T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
,,2024-03-01T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
,,2024-03-01T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
,,2024-03-01T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
,,2024-03-01T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.7
,,2024-03-01T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.46
,,2024-03-01T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.9
,,2024-03-01T03:50:00.000+00:00,feeder,2,N Current (RMS),A,88.8
,,2024-03-01T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.6
,,2024-03-01T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
,,2024-03-01T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,168.4
,,2024-03-01T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
,,2024-03-01T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
,,2024-03-01T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-01T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
,,2024-03-01T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
,,2024-03-01T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
,,2024-03-01T03:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
,,2024-03-01T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
,,2024-03-01T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
,,2024-03-01T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
,,2024-03-01T03:50:00.000+00:00,transformer,,Temperature,C,34.9
,,2024-03-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-03-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
,,2024-03-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-03-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
,,2024-03-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-03-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
,,2024-03-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
,,2024-03-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
,,2024-03-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
,,2024-03-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,58.51
,,2024-03-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,60.88
,,2024-03-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,74.71
,,2024-03-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
,,2024-03-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
,,2024-03-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
,,2024-03-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
,,2024-03-01T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
,,2024-03-01T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
,,2024-03-01T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
,,2024-03-01T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.16
,,2024-03-01T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
,,2024-03-01T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.3
,,2024-03-01T03:40:00.000+00:00,feeder,6,N Current (RMS),A,16.8
,,2024-03-01T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.7
,,2024-03-01T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.1
,,2024-03-01T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.5
,,2024-03-01T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
,,2024-03-01T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
,,2024-03-01T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
,,2024-03-01T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.06
,,2024-03-01T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.49
,,2024-03-01T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.15
,,2024-03-01T03:40:00.000+00:00,feeder,5,N Current (RMS),A,26.9
,,2024-03-01T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.6
,,2024-03-01T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
,,2024-03-01T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
,,2024-03-01T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-03-01T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-01T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
,,2024-03-01T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
,,2024-03-01T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
,,2024-03-01T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
,,2024-03-01T03:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
,,2024-03-01T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
,,2024-03-01T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
,,2024-03-01T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
,,2024-03-01T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
,,2024-03-01T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
,,2024-03-01T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
,,2024-03-01T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
,,2024-03-01T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.91
,,2024-03-01T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
,,2024-03-01T03:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
,,2024-03-01T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
,,2024-03-01T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
,,2024-03-01T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
,,2024-03-01T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
,,2024-03-01T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
,,2024-03-01T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
,,2024-03-01T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.45
,,2024-03-01T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.12
,,2024-03-01T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.79
,,2024-03-01T03:40:00.000+00:00,feeder,2,N Current (RMS),A,117.7
,,2024-03-01T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
,,2024-03-01T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
,,2024-03-01T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,200.1
,,2024-03-01T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
,,2024-03-01T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
,,2024-03-01T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
,,2024-03-01T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
,,2024-03-01T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
,,2024-03-01T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
,,2024-03-01T03:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
,,2024-03-01T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
,,2024-03-01T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
,,2024-03-01T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
,,2024-03-01T03:40:00.000+00:00,transformer,,Temperature,C,34.9
,,2024-03-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-03-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
,,2024-03-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-03-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
,,2024-03-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-03-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
,,2024-03-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
,,2024-03-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
,,2024-03-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
,,2024-03-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,58.2
,,2024-03-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,59.76
,,2024-03-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,88.0
,,2024-03-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,146.3
,,2024-03-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
,,2024-03-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
,,2024-03-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.6
,,2024-03-01T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
,,2024-03-01T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
,,2024-03-01T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
,,2024-03-01T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.22
,,2024-03-01T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.61
,,2024-03-01T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.13
,,2024-03-01T03:30:00.000+00:00,feeder,6,N Current (RMS),A,16.8
,,2024-03-01T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.9
,,2024-03-01T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.1
,,2024-03-01T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.6
,,2024-03-01T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
,,2024-03-01T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
,,2024-03-01T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
,,2024-03-01T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.2
,,2024-03-01T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.32
,,2024-03-01T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.43
,,2024-03-01T03:30:00.000+00:00,feeder,5,N Current (RMS),A,29.0
,,2024-03-01T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.5
,,2024-03-01T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
,,2024-03-01T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
,,2024-03-01T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-03-01T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
,,2024-03-01T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
,,2024-03-01T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
,,2024-03-01T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
,,2024-03-01T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
,,2024-03-01T03:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
,,2024-03-01T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
,,2024-03-01T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
,,2024-03-01T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
,,2024-03-01T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-03-01T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
,,2024-03-01T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
,,2024-03-01T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
,,2024-03-01T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.41
,,2024-03-01T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
,,2024-03-01T03:30:00.000+00:00,feeder,3,N Current (RMS),A,41.7
,,2024-03-01T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
,,2024-03-01T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
