Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
,,2024-03-01T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
,,2024-03-01T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
,,2024-03-01T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
,,2024-03-01T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.62
,,2024-03-01T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.16
,,2024-03-01T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.93
,,2024-03-01T03:30:00.000+00:00,feeder,2,N Current (RMS),A,109.9
,,2024-03-01T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.1
,,2024-03-01T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
,,2024-03-01T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,196.4
,,2024-03-01T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-03-01T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
,,2024-03-01T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-03-01T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
,,2024-03-01T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
,,2024-03-01T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
,,2024-03-01T03:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-03-01T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
,,2024-03-01T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
,,2024-03-01T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
,,2024-03-01T03:30:00.000+00:00,transformer,,Temperature,C,35.0
,,2024-03-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-03-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
,,2024-03-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-03-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
,,2024-03-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-03-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
,,2024-03-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
,,2024-03-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
,,2024-03-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
,,2024-03-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,59.29
,,2024-03-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,65.5
,,2024-03-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,84.52
,,2024-03-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
,,2024-03-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
,,2024-03-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
,,2024-03-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
,,2024-03-01T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
,,2024-03-01T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
,,2024-03-01T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
,,2024-03-01T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.3
,,2024-03-01T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.87
,,2024-03-01T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.09
,,2024-03-01T03:20:00.000+00:00,feeder,6,N Current (RMS),A,15.0
,,2024-03-01T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.4
,,2024-03-01T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.6
,,2024-03-01T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.5
,,2024-03-01T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
,,2024-03-01T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
,,2024-03-01T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
,,2024-03-01T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.76
,,2024-03-01T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.95
,,2024-03-01T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.03
,,2024-03-01T03:20:00.000+00:00,feeder,5,N Current (RMS),A,28.2
,,2024-03-01T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.3
,,2024-03-01T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
,,2024-03-01T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
,,2024-03-01T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-03-01T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
,,2024-03-01T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
,,2024-03-01T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
,,2024-03-01T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
,,2024-03-01T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
,,2024-03-01T03:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
,,2024-03-01T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
,,2024-03-01T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
,,2024-03-01T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
,,2024-03-01T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-01T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
,,2024-03-01T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-03-01T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
,,2024-03-01T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.28
,,2024-03-01T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
,,2024-03-01T03:20:00.000+00:00,feeder,3,N Current (RMS),A,37.4
,,2024-03-01T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
,,2024-03-01T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
,,2024-03-01T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
,,2024-03-01T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
,,2024-03-01T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-03-01T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
,,2024-03-01T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.21
,,2024-03-01T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.53
,,2024-03-01T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.94
,,2024-03-01T03:20:00.000+00:00,feeder,2,N Current (RMS),A,102.8
,,2024-03-01T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.7
,,2024-03-01T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
,,2024-03-01T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,192.7
,,2024-03-01T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
,,2024-03-01T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
,,2024-03-01T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-03-01T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
,,2024-03-01T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
,,2024-03-01T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
,,2024-03-01T03:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-03-01T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
,,2024-03-01T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
,,2024-03-01T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
,,2024-03-01T03:20:00.000+00:00,transformer,,Temperature,C,35.0
,,2024-03-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-03-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
,,2024-03-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-03-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
,,2024-03-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-03-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
,,2024-03-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
,,2024-03-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
,,2024-03-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
,,2024-03-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,54.62
,,2024-03-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,62.68
,,2024-03-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,80.76
,,2024-03-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
,,2024-03-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
,,2024-03-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
,,2024-03-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
,,2024-03-01T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
,,2024-03-01T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
,,2024-03-01T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
,,2024-03-01T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.2
,,2024-03-01T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.68
,,2024-03-01T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.89
,,2024-03-01T03:10:00.000+00:00,feeder,6,N Current (RMS),A,17.3
,,2024-03-01T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
,,2024-03-01T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.1
,,2024-03-01T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.9
,,2024-03-01T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
,,2024-03-01T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
,,2024-03-01T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-03-01T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.68
,,2024-03-01T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.87
,,2024-03-01T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.67
,,2024-03-01T03:10:00.000+00:00,feeder,5,N Current (RMS),A,30.3
,,2024-03-01T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.9
,,2024-03-01T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
,,2024-03-01T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
,,2024-03-01T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-03-01T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-03-01T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
,,2024-03-01T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
,,2024-03-01T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
,,2024-03-01T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
,,2024-03-01T03:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
,,2024-03-01T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
,,2024-03-01T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
,,2024-03-01T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
,,2024-03-01T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-03-01T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
,,2024-03-01T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
,,2024-03-01T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
,,2024-03-01T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.92
,,2024-03-01T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
,,2024-03-01T03:10:00.000+00:00,feeder,3,N Current (RMS),A,41.2
,,2024-03-01T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
,,2024-03-01T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
,,2024-03-01T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
,,2024-03-01T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
,,2024-03-01T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
,,2024-03-01T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
,,2024-03-01T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.32
,,2024-03-01T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.09
,,2024-03-01T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.67
,,2024-03-01T03:10:00.000+00:00,feeder,2,N Current (RMS),A,109.1
,,2024-03-01T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.3
,,2024-03-01T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
,,2024-03-01T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,196.2
,,2024-03-01T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-03-01T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
,,2024-03-01T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-03-01T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
,,2024-03-01T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
,,2024-03-01T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
,,2024-03-01T03:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
,,2024-03-01T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
,,2024-03-01T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
,,2024-03-01T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
,,2024-03-01T03:10:00.000+00:00,transformer,,Temperature,C,35.0
,,2024-03-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-03-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
,,2024-03-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-03-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
,,2024-03-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-03-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
,,2024-03-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
,,2024-03-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
,,2024-03-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
,,2024-03-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,53.28
,,2024-03-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,64.55
,,2024-03-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,83.64
,,2024-03-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,137.0
,,2024-03-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
,,2024-03-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
,,2024-03-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.6
,,2024-03-01T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
,,2024-03-01T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
,,2024-03-01T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
,,2024-03-01T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.12
,,2024-03-01T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.53
,,2024-03-01T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.19
,,2024-03-01T03:00:00.000+00:00,feeder,6,N Current (RMS),A,18.2
,,2024-03-01T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
,,2024-03-01T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.4
,,2024-03-01T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.1
,,2024-03-01T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
,,2024-03-01T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
,,2024-03-01T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
,,2024-03-01T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.76
,,2024-03-01T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.37
,,2024-03-01T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.44
,,2024-03-01T03:00:00.000+00:00,feeder,5,N Current (RMS),A,34.1
,,2024-03-01T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
,,2024-03-01T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
,,2024-03-01T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
,,2024-03-01T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-03-01T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-03-01T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
,,2024-03-01T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
,,2024-03-01T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
,,2024-03-01T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
,,2024-03-01T03:00:00.000+00:00,feeder,4,N Current (RMS),A,13.9
,,2024-03-01T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
,,2024-03-01T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
,,2024-03-01T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
,,2024-03-01T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-03-01T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
,,2024-03-01T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-03-01T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
,,2024-03-01T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.84
,,2024-03-01T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
,,2024-03-01T03:00:00.000+00:00,feeder,3,N Current (RMS),A,41.2
,,2024-03-01T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
,,2024-03-01T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
,,2024-03-01T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
,,2024-03-01T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
,,2024-03-01T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-03-01T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
,,2024-03-01T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.09
,,2024-03-01T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.68
,,2024-03-01T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.03
,,2024-03-01T03:00:00.000+00:00,feeder,2,N Current (RMS),A,106.7
,,2024-03-01T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
,,2024-03-01T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
,,2024-03-01T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,197.6
,,2024-03-01T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-03-01T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
,,2024-03-01T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-03-01T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
,,2024-03-01T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
,,2024-03-01T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
,,2024-03-01T03:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
,,2024-03-01T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
,,2024-03-01T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
,,2024-03-01T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
,,2024-03-01T03:00:00.000+00:00,transformer,,Temperature,C,34.9
,,2024-03-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-03-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
,,2024-03-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-03-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
,,2024-03-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-03-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
,,2024-03-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
,,2024-03-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
,,2024-03-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
,,2024-03-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,55.55
,,2024-03-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,68.8
,,2024-03-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,86.43
,,2024-03-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,135.2
,,2024-03-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
,,2024-03-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
,,2024-03-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.0
,,2024-03-01T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
,,2024-03-01T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
,,2024-03-01T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
,,2024-03-01T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.99
,,2024-03-01T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.81
,,2024-03-01T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.04
,,2024-03-01T02:50:00.000+00:00,feeder,6,N Current (RMS),A,16.5
,,2024-03-01T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
,,2024-03-01T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
,,2024-03-01T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
,,2024-03-01T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
,,2024-03-01T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
,,2024-03-01T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
,,2024-03-01T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.14
,,2024-03-01T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.1
,,2024-03-01T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.68
,,2024-03-01T02:50:00.000+00:00,feeder,5,N Current (RMS),A,30.9
,,2024-03-01T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
,,2024-03-01T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.3
,,2024-03-01T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
,,2024-03-01T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-03-01T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-03-01T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
,,2024-03-01T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
,,2024-03-01T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
,,2024-03-01T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
,,2024-03-01T02:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
,,2024-03-01T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
,,2024-03-01T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
,,2024-03-01T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
,,2024-03-01T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-01T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
,,2024-03-01T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-03-01T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
,,2024-03-01T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.93
,,2024-03-01T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
,,2024-03-01T02:50:00.000+00:00,feeder,3,N Current (RMS),A,36.9
,,2024-03-01T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
,,2024-03-01T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
,,2024-03-01T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
,,2024-03-01T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
,,2024-03-01T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
,,2024-03-01T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
,,2024-03-01T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.47
,,2024-03-01T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.03
,,2024-03-01T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.18
,,2024-03-01T02:50:00.000+00:00,feeder,2,N Current (RMS),A,102.6
,,2024-03-01T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.1
,,2024-03-01T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
,,2024-03-01T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,198.1
,,2024-03-01T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-01T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
,,2024-03-01T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-03-01T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
,,2024-03-01T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
,,2024-03-01T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
,,2024-03-01T02:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
,,2024-03-01T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
,,2024-03-01T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
,,2024-03-01T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
,,2024-03-01T02:50:00.000+00:00,transformer,,Temperature,C,34.9
,,2024-03-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-03-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
,,2024-03-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-03-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
,,2024-03-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-03-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
,,2024-03-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
,,2024-03-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
,,2024-03-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
,,2024-03-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,57.84
,,2024-03-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,68.81
,,2024-03-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,85.9
,,2024-03-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,128.0
,,2024-03-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
,,2024-03-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
,,2024-03-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
,,2024-03-01T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
,,2024-03-01T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
,,2024-03-01T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
,,2024-03-01T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.05
,,2024-03-01T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.39
,,2024-03-01T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.62
,,2024-03-01T02:40:00.000+00:00,feeder,6,N Current (RMS),A,15.4
,,2024-03-01T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.3
,,2024-03-01T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.7
,,2024-03-01T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.3
,,2024-03-01T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
,,2024-03-01T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
,,2024-03-01T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
,,2024-03-01T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.58
,,2024-03-01T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.48
,,2024-03-01T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.23
,,2024-03-01T02:40:00.000+00:00,feeder,5,N Current (RMS),A,33.5
,,2024-03-01T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.2
,,2024-03-01T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
,,2024-03-01T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
,,2024-03-01T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
,,2024-03-01T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-03-01T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-03-01T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
,,2024-03-01T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
,,2024-03-01T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
,,2024-03-01T02:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
,,2024-03-01T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
,,2024-03-01T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
,,2024-03-01T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
,,2024-03-01T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
,,2024-03-01T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
,,2024-03-01T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-03-01T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
,,2024-03-01T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.04
,,2024-03-01T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
,,2024-03-01T02:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
,,2024-03-01T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
,,2024-03-01T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
,,2024-03-01T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
,,2024-03-01T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
,,2024-03-01T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-03-01T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
,,2024-03-01T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.33
,,2024-03-01T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.11
,,2024-03-01T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,50.53
,,2024-03-01T02:40:00.000+00:00,feeder,2,N Current (RMS),A,108.3
,,2024-03-01T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
,,2024-03-01T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
,,2024-03-01T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,208.0
,,2024-03-01T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-03-01T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
,,2024-03-01T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-03-01T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
,,2024-03-01T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
,,2024-03-01T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
,,2024-03-01T02:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-03-01T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
,,2024-03-01T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
,,2024-03-01T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
,,2024-03-01T02:40:00.000+00:00,transformer,,Temperature,C,34.8
,,2024-03-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-03-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
,,2024-03-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-03-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
,,2024-03-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-03-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
,,2024-03-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
,,2024-03-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
,,2024-03-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
,,2024-03-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,60.63
,,2024-03-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,68.6
,,2024-03-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,89.12
,,2024-03-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,131.2
,,2024-03-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
,,2024-03-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
,,2024-03-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,368.4
,,2024-03-01T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
,,2024-03-01T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
,,2024-03-01T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
,,2024-03-01T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.94
,,2024-03-01T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.41
,,2024-03-01T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.54
,,2024-03-01T02:30:00.000+00:00,feeder,6,N Current (RMS),A,17.1
,,2024-03-01T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
,,2024-03-01T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.9
,,2024-03-01T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.6
,,2024-03-01T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
,,2024-03-01T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
,,2024-03-01T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
,,2024-03-01T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.21
,,2024-03-01T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.98
,,2024-03-01T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.78
,,2024-03-01T02:30:00.000+00:00,feeder,5,N Current (RMS),A,29.6
,,2024-03-01T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.1
,,2024-03-01T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
,,2024-03-01T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
,,2024-03-01T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-03-01T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-03-01T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
,,2024-03-01T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
,,2024-03-01T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
,,2024-03-01T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
,,2024-03-01T02:30:00.000+00:00,feeder,4,N Current (RMS),A,17.1
,,2024-03-01T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
,,2024-03-01T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
,,2024-03-01T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
,,2024-03-01T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-03-01T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
,,2024-03-01T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-03-01T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
,,2024-03-01T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.18
,,2024-03-01T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
,,2024-03-01T02:30:00.000+00:00,feeder,3,N Current (RMS),A,38.2
,,2024-03-01T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
,,2024-03-01T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
,,2024-03-01T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
,,2024-03-01T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
,,2024-03-01T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-03-01T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
,,2024-03-01T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.39
,,2024-03-01T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.88
,,2024-03-01T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,53.03
,,2024-03-01T02:30:00.000+00:00,feeder,2,N Current (RMS),A,116.8
,,2024-03-01T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.2
,,2024-03-01T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.1
,,2024-03-01T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,218.3
,,2024-03-01T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
,,2024-03-01T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
,,2024-03-01T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-03-01T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
,,2024-03-01T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
,,2024-03-01T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
,,2024-03-01T02:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
,,2024-03-01T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
,,2024-03-01T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
,,2024-03-01T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
,,2024-03-01T02:30:00.000+00:00,transformer,,Temperature,C,34.8
,,2024-03-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-03-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
,,2024-03-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-03-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
,,2024-03-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-03-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
,,2024-03-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
,,2024-03-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
,,2024-03-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
,,2024-03-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,58.2
,,2024-03-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,69.38
,,2024-03-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,94.04
,,2024-03-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,150.0
,,2024-03-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
,,2024-03-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
,,2024-03-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.1
,,2024-03-01T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-03-01T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-03-01T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
,,2024-03-01T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,,2024-03-01T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.95
,,2024-03-01T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.06
,,2024-03-01T02:20:00.000+00:00,feeder,6,N Current (RMS),A,19.9
,,2024-03-01T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
,,2024-03-01T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.2
,,2024-03-01T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.9
,,2024-03-01T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
,,2024-03-01T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
,,2024-03-01T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
,,2024-03-01T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.42
,,2024-03-01T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.04
,,2024-03-01T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.94
,,2024-03-01T02:20:00.000+00:00,feeder,5,N Current (RMS),A,36.0
,,2024-03-01T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
,,2024-03-01T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
,,2024-03-01T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
,,2024-03-01T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
,,2024-03-01T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
,,2024-03-01T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
,,2024-03-01T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
,,2024-03-01T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.15
,,2024-03-01T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
,,2024-03-01T02:20:00.000+00:00,feeder,4,N Current (RMS),A,8.9
,,2024-03-01T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
,,2024-03-01T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
,,2024-03-01T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
,,2024-03-01T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-03-01T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
,,2024-03-01T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-03-01T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
,,2024-03-01T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.29
,,2024-03-01T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
,,2024-03-01T02:20:00.000+00:00,feeder,3,N Current (RMS),A,39.5
,,2024-03-01T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
,,2024-03-01T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
,,2024-03-01T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
,,2024-03-01T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
,,2024-03-01T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
,,2024-03-01T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
,,2024-03-01T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.86
,,2024-03-01T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.99
,,2024-03-01T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,53.09
,,2024-03-01T02:20:00.000+00:00,feeder,2,N Current (RMS),A,127.8
,,2024-03-01T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.9
,,2024-03-01T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.3
,,2024-03-01T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,218.8
,,2024-03-01T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-03-01T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
,,2024-03-01T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
,,2024-03-01T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
,,2024-03-01T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
,,2024-03-01T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
,,2024-03-01T02:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
,,2024-03-01T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
,,2024-03-01T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
,,2024-03-01T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
,,2024-03-01T02:20:00.000+00:00,transformer,,Temperature,C,34.7
,,2024-03-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-03-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
,,2024-03-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-03-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
,,2024-03-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-03-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
,,2024-03-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
,,2024-03-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
,,2024-03-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
,,2024-03-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,54.22
,,2024-03-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,70.28
,,2024-03-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,88.51
,,2024-03-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,144.7
,,2024-03-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
,,2024-03-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
,,2024-03-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.4
,,2024-03-01T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
,,2024-03-01T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
,,2024-03-01T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
,,2024-03-01T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.21
,,2024-03-01T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.27
,,2024-03-01T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.18
,,2024-03-01T02:10:00.000+00:00,feeder,6,N Current (RMS),A,19.0
,,2024-03-01T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
,,2024-03-01T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
,,2024-03-01T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
,,2024-03-01T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.58
,,2024-03-01T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
,,2024-03-01T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
,,2024-03-01T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.24
,,2024-03-01T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.69
,,2024-03-01T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.12
,,2024-03-01T02:10:00.000+00:00,feeder,5,N Current (RMS),A,30.9
,,2024-03-01T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.6
,,2024-03-01T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.1
,,2024-03-01T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
,,2024-03-01T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-01T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-01T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
,,2024-03-01T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
,,2024-03-01T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.36
,,2024-03-01T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
,,2024-03-01T02:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
,,2024-03-01T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
,,2024-03-01T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
,,2024-03-01T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
,,2024-03-01T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-03-01T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
,,2024-03-01T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
,,2024-03-01T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
,,2024-03-01T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.12
,,2024-03-01T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
,,2024-03-01T02:10:00.000+00:00,feeder,3,N Current (RMS),A,49.0
,,2024-03-01T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
,,2024-03-01T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
,,2024-03-01T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
,,2024-03-01T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
,,2024-03-01T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-03-01T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
,,2024-03-01T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.64
,,2024-03-01T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.69
,,2024-03-01T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.97
,,2024-03-01T02:10:00.000+00:00,feeder,2,N Current (RMS),A,105.7
,,2024-03-01T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.4
,,2024-03-01T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.9
,,2024-03-01T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,193.7
,,2024-03-01T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-03-01T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
,,2024-03-01T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-03-01T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
,,2024-03-01T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
,,2024-03-01T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
,,2024-03-01T02:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
,,2024-03-01T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
,,2024-03-01T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
,,2024-03-01T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
,,2024-03-01T02:10:00.000+00:00,transformer,,Temperature,C,34.7
,,2024-03-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-03-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
,,2024-03-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-03-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
,,2024-03-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-03-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
,,2024-03-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
,,2024-03-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
,,2024-03-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
,,2024-03-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,54.68
,,2024-03-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,74.7
,,2024-03-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,86.92
,,2024-03-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
,,2024-03-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
,,2024-03-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.6
,,2024-03-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.4
,,2024-03-01T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
,,2024-03-01T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
,,2024-03-01T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
,,2024-03-01T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.28
,,2024-03-01T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.52
,,2024-03-01T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.35
,,2024-03-01T02:00:00.000+00:00,feeder,6,N Current (RMS),A,17.9
,,2024-03-01T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
,,2024-03-01T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
,,2024-03-01T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.6
,,2024-03-01T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
,,2024-03-01T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
,,2024-03-01T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
,,2024-03-01T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.4
,,2024-03-01T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.38
,,2024-03-01T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.56
,,2024-03-01T02:00:00.000+00:00,feeder,5,N Current (RMS),A,35.0
,,2024-03-01T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.1
,,2024-03-01T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.1
,,2024-03-01T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
,,2024-03-01T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-01T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-03-01T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
,,2024-03-01T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
,,2024-03-01T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
,,2024-03-01T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
,,2024-03-01T02:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
,,2024-03-01T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
,,2024-03-01T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
,,2024-03-01T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
,,2024-03-01T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-03-01T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
,,2024-03-01T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
,,2024-03-01T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
,,2024-03-01T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.82
,,2024-03-01T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
,,2024-03-01T02:00:00.000+00:00,feeder,3,N Current (RMS),A,38.6
,,2024-03-01T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
,,2024-03-01T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
,,2024-03-01T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
,,2024-03-01T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
,,2024-03-01T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
,,2024-03-01T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
,,2024-03-01T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.55
,,2024-03-01T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.69
,,2024-03-01T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.13
,,2024-03-01T02:00:00.000+00:00,feeder,2,N Current (RMS),A,97.4
,,2024-03-01T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.9
,,2024-03-01T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.1
,,2024-03-01T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,181.7
,,2024-03-01T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-03-01T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
,,2024-03-01T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
,,2024-03-01T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
,,2024-03-01T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
,,2024-03-01T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
,,2024-03-01T02:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
,,2024-03-01T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
,,2024-03-01T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
,,2024-03-01T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
,,2024-03-01T02:00:00.000+00:00,transformer,,Temperature,C,34.6
,,2024-03-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-03-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
,,2024-03-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-03-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
,,2024-03-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-03-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
,,2024-03-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
,,2024-03-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
,,2024-03-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
,,2024-03-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,57.85
,,2024-03-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,75.87
