Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,80.97
,,2024-03-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
,,2024-03-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
,,2024-03-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
,,2024-03-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
,,2024-03-01T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
,,2024-03-01T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
,,2024-03-01T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
,,2024-03-01T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.23
,,2024-03-01T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.87
,,2024-03-01T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.25
,,2024-03-01T01:50:00.000+00:00,feeder,6,N Current (RMS),A,17.9
,,2024-03-01T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.1
,,2024-03-01T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
,,2024-03-01T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.3
,,2024-03-01T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
,,2024-03-01T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
,,2024-03-01T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
,,2024-03-01T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.87
,,2024-03-01T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.03
,,2024-03-01T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.8
,,2024-03-01T01:50:00.000+00:00,feeder,5,N Current (RMS),A,30.7
,,2024-03-01T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.3
,,2024-03-01T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.6
,,2024-03-01T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
,,2024-03-01T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
,,2024-03-01T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-03-01T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-03-01T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
,,2024-03-01T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
,,2024-03-01T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
,,2024-03-01T01:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
,,2024-03-01T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
,,2024-03-01T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
,,2024-03-01T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
,,2024-03-01T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-03-01T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
,,2024-03-01T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-03-01T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
,,2024-03-01T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.94
,,2024-03-01T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
,,2024-03-01T01:50:00.000+00:00,feeder,3,N Current (RMS),A,41.2
,,2024-03-01T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
,,2024-03-01T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
,,2024-03-01T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
,,2024-03-01T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
,,2024-03-01T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
,,2024-03-01T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
,,2024-03-01T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.14
,,2024-03-01T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.11
,,2024-03-01T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.85
,,2024-03-01T01:50:00.000+00:00,feeder,2,N Current (RMS),A,91.7
,,2024-03-01T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
,,2024-03-01T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.9
,,2024-03-01T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,176.7
,,2024-03-01T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-03-01T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
,,2024-03-01T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-03-01T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
,,2024-03-01T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.17
,,2024-03-01T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
,,2024-03-01T01:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
,,2024-03-01T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
,,2024-03-01T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
,,2024-03-01T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
,,2024-03-01T01:50:00.000+00:00,transformer,,Temperature,C,34.5
,,2024-03-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-03-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
,,2024-03-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-03-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
,,2024-03-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-03-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
,,2024-03-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
,,2024-03-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
,,2024-03-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
,,2024-03-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,59.83
,,2024-03-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,82.43
,,2024-03-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,83.88
,,2024-03-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
,,2024-03-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
,,2024-03-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.4
,,2024-03-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.1
,,2024-03-01T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
,,2024-03-01T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
,,2024-03-01T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
,,2024-03-01T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.46
,,2024-03-01T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.34
,,2024-03-01T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.19
,,2024-03-01T01:40:00.000+00:00,feeder,6,N Current (RMS),A,18.0
,,2024-03-01T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.6
,,2024-03-01T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.8
,,2024-03-01T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.6
,,2024-03-01T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
,,2024-03-01T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
,,2024-03-01T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
,,2024-03-01T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.92
,,2024-03-01T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.61
,,2024-03-01T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.66
,,2024-03-01T01:40:00.000+00:00,feeder,5,N Current (RMS),A,32.1
,,2024-03-01T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.7
,,2024-03-01T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
,,2024-03-01T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
,,2024-03-01T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
,,2024-03-01T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-03-01T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
,,2024-03-01T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
,,2024-03-01T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
,,2024-03-01T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
,,2024-03-01T01:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
,,2024-03-01T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
,,2024-03-01T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
,,2024-03-01T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
,,2024-03-01T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-03-01T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
,,2024-03-01T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
,,2024-03-01T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
,,2024-03-01T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.55
,,2024-03-01T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,,2024-03-01T01:40:00.000+00:00,feeder,3,N Current (RMS),A,51.7
,,2024-03-01T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
,,2024-03-01T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
,,2024-03-01T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
,,2024-03-01T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
,,2024-03-01T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
,,2024-03-01T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
,,2024-03-01T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.45
,,2024-03-01T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.58
,,2024-03-01T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.13
,,2024-03-01T01:40:00.000+00:00,feeder,2,N Current (RMS),A,77.7
,,2024-03-01T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
,,2024-03-01T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
,,2024-03-01T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,161.5
,,2024-03-01T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
,,2024-03-01T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
,,2024-03-01T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
,,2024-03-01T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
,,2024-03-01T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.42
,,2024-03-01T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
,,2024-03-01T01:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
,,2024-03-01T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
,,2024-03-01T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
,,2024-03-01T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
,,2024-03-01T01:40:00.000+00:00,transformer,,Temperature,C,34.5
,,2024-03-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-03-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
,,2024-03-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-03-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
,,2024-03-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-03-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
,,2024-03-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
,,2024-03-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
,,2024-03-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
,,2024-03-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,61.89
,,2024-03-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,88.22
,,2024-03-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,79.26
,,2024-03-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
,,2024-03-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
,,2024-03-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,362.2
,,2024-03-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
,,2024-03-01T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
,,2024-03-01T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
,,2024-03-01T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
,,2024-03-01T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.97
,,2024-03-01T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.89
,,2024-03-01T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.74
,,2024-03-01T01:30:00.000+00:00,feeder,6,N Current (RMS),A,23.9
,,2024-03-01T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
,,2024-03-01T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.1
,,2024-03-01T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.8
,,2024-03-01T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
,,2024-03-01T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
,,2024-03-01T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
,,2024-03-01T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.23
,,2024-03-01T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.31
,,2024-03-01T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.92
,,2024-03-01T01:30:00.000+00:00,feeder,5,N Current (RMS),A,33.0
,,2024-03-01T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
,,2024-03-01T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.3
,,2024-03-01T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
,,2024-03-01T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-03-01T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-01T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-03-01T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
,,2024-03-01T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
,,2024-03-01T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
,,2024-03-01T01:30:00.000+00:00,feeder,4,N Current (RMS),A,9.7
,,2024-03-01T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
,,2024-03-01T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
,,2024-03-01T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
,,2024-03-01T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-03-01T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
,,2024-03-01T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
,,2024-03-01T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
,,2024-03-01T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.02
,,2024-03-01T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
,,2024-03-01T01:30:00.000+00:00,feeder,3,N Current (RMS),A,49.9
,,2024-03-01T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
,,2024-03-01T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
,,2024-03-01T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
,,2024-03-01T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
,,2024-03-01T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
,,2024-03-01T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
,,2024-03-01T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.75
,,2024-03-01T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.6
,,2024-03-01T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.39
,,2024-03-01T01:30:00.000+00:00,feeder,2,N Current (RMS),A,82.1
,,2024-03-01T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
,,2024-03-01T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.1
,,2024-03-01T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,171.0
,,2024-03-01T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-03-01T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
,,2024-03-01T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-03-01T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
,,2024-03-01T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.35
,,2024-03-01T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
,,2024-03-01T01:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
,,2024-03-01T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
,,2024-03-01T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
,,2024-03-01T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
,,2024-03-01T01:30:00.000+00:00,transformer,,Temperature,C,34.4
,,2024-03-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-03-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
,,2024-03-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-03-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
,,2024-03-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-03-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
,,2024-03-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
,,2024-03-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
,,2024-03-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
,,2024-03-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,59.63
,,2024-03-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,85.24
,,2024-03-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,78.38
,,2024-03-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
,,2024-03-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
,,2024-03-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.8
,,2024-03-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
,,2024-03-01T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
,,2024-03-01T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
,,2024-03-01T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
,,2024-03-01T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.91
,,2024-03-01T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.37
,,2024-03-01T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.54
,,2024-03-01T01:20:00.000+00:00,feeder,6,N Current (RMS),A,25.9
,,2024-03-01T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
,,2024-03-01T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.1
,,2024-03-01T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.9
,,2024-03-01T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
,,2024-03-01T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
,,2024-03-01T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
,,2024-03-01T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.11
,,2024-03-01T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.03
,,2024-03-01T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.37
,,2024-03-01T01:20:00.000+00:00,feeder,5,N Current (RMS),A,41.6
,,2024-03-01T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.6
,,2024-03-01T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.1
,,2024-03-01T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
,,2024-03-01T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-03-01T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
,,2024-03-01T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-03-01T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
,,2024-03-01T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
,,2024-03-01T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
,,2024-03-01T01:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
,,2024-03-01T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
,,2024-03-01T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
,,2024-03-01T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
,,2024-03-01T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-03-01T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
,,2024-03-01T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
,,2024-03-01T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
,,2024-03-01T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.19
,,2024-03-01T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
,,2024-03-01T01:20:00.000+00:00,feeder,3,N Current (RMS),A,47.2
,,2024-03-01T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
,,2024-03-01T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
,,2024-03-01T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
,,2024-03-01T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
,,2024-03-01T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
,,2024-03-01T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
,,2024-03-01T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.38
,,2024-03-01T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.85
,,2024-03-01T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.31
,,2024-03-01T01:20:00.000+00:00,feeder,2,N Current (RMS),A,77.4
,,2024-03-01T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
,,2024-03-01T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
,,2024-03-01T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,162.5
,,2024-03-01T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
,,2024-03-01T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
,,2024-03-01T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-03-01T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
,,2024-03-01T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
,,2024-03-01T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
,,2024-03-01T01:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
,,2024-03-01T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
,,2024-03-01T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
,,2024-03-01T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
,,2024-03-01T01:20:00.000+00:00,transformer,,Temperature,C,34.3
,,2024-03-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-03-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
,,2024-03-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-03-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
,,2024-03-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-03-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
,,2024-03-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
,,2024-03-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
,,2024-03-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
,,2024-03-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,59.11
,,2024-03-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,86.84
,,2024-03-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,81.72
,,2024-03-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,132.1
,,2024-03-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
,,2024-03-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.5
,,2024-03-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
,,2024-03-01T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
,,2024-03-01T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
,,2024-03-01T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
,,2024-03-01T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.91
,,2024-03-01T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.19
,,2024-03-01T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.02
,,2024-03-01T01:10:00.000+00:00,feeder,6,N Current (RMS),A,27.0
,,2024-03-01T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
,,2024-03-01T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.7
,,2024-03-01T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
,,2024-03-01T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
,,2024-03-01T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
,,2024-03-01T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
,,2024-03-01T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.1
,,2024-03-01T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.18
,,2024-03-01T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.56
,,2024-03-01T01:10:00.000+00:00,feeder,5,N Current (RMS),A,43.5
,,2024-03-01T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.6
,,2024-03-01T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.3
,,2024-03-01T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
,,2024-03-01T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-03-01T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
,,2024-03-01T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
,,2024-03-01T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
,,2024-03-01T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.08
,,2024-03-01T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,,2024-03-01T01:10:00.000+00:00,feeder,4,N Current (RMS),A,18.8
,,2024-03-01T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
,,2024-03-01T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
,,2024-03-01T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
,,2024-03-01T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-03-01T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
,,2024-03-01T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
,,2024-03-01T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
,,2024-03-01T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.97
,,2024-03-01T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
,,2024-03-01T01:10:00.000+00:00,feeder,3,N Current (RMS),A,48.2
,,2024-03-01T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
,,2024-03-01T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
,,2024-03-01T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
,,2024-03-01T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
,,2024-03-01T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
,,2024-03-01T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
,,2024-03-01T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.62
,,2024-03-01T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.8
,,2024-03-01T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.74
,,2024-03-01T01:10:00.000+00:00,feeder,2,N Current (RMS),A,82.9
,,2024-03-01T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.6
,,2024-03-01T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
,,2024-03-01T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,168.4
,,2024-03-01T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
,,2024-03-01T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
,,2024-03-01T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-03-01T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
,,2024-03-01T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
,,2024-03-01T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
,,2024-03-01T01:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
,,2024-03-01T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
,,2024-03-01T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
,,2024-03-01T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
,,2024-03-01T01:10:00.000+00:00,transformer,,Temperature,C,34.2
,,2024-03-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-03-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
,,2024-03-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-03-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
,,2024-03-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-03-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
,,2024-03-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
,,2024-03-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
,,2024-03-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
,,2024-03-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,59.43
,,2024-03-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,84.8
,,2024-03-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,82.41
,,2024-03-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,133.4
,,2024-03-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
,,2024-03-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.9
,,2024-03-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.9
,,2024-03-01T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
,,2024-03-01T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
,,2024-03-01T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
,,2024-03-01T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.27
,,2024-03-01T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.34
,,2024-03-01T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.58
,,2024-03-01T01:00:00.000+00:00,feeder,6,N Current (RMS),A,23.0
,,2024-03-01T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
,,2024-03-01T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.3
,,2024-03-01T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.2
,,2024-03-01T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
,,2024-03-01T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
,,2024-03-01T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
,,2024-03-01T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.98
,,2024-03-01T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.98
,,2024-03-01T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.01
,,2024-03-01T01:00:00.000+00:00,feeder,5,N Current (RMS),A,30.4
,,2024-03-01T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.0
,,2024-03-01T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
,,2024-03-01T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
,,2024-03-01T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-03-01T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-03-01T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
,,2024-03-01T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
,,2024-03-01T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.08
,,2024-03-01T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
,,2024-03-01T01:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
,,2024-03-01T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
,,2024-03-01T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
,,2024-03-01T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
,,2024-03-01T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-03-01T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
,,2024-03-01T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-03-01T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
,,2024-03-01T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.88
,,2024-03-01T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
,,2024-03-01T01:00:00.000+00:00,feeder,3,N Current (RMS),A,48.0
,,2024-03-01T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
,,2024-03-01T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
,,2024-03-01T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
,,2024-03-01T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
,,2024-03-01T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
,,2024-03-01T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
,,2024-03-01T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.5
,,2024-03-01T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.73
,,2024-03-01T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.16
,,2024-03-01T01:00:00.000+00:00,feeder,2,N Current (RMS),A,83.1
,,2024-03-01T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.2
,,2024-03-01T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
,,2024-03-01T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,166.1
,,2024-03-01T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-03-01T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
,,2024-03-01T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-03-01T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
,,2024-03-01T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
,,2024-03-01T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
,,2024-03-01T01:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
,,2024-03-01T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
,,2024-03-01T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
,,2024-03-01T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
,,2024-03-01T01:00:00.000+00:00,transformer,,Temperature,C,34.2
,,2024-03-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-03-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,,2024-03-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-03-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
,,2024-03-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-03-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
,,2024-03-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
,,2024-03-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
,,2024-03-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
,,2024-03-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,59.04
,,2024-03-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,77.57
,,2024-03-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,83.16
,,2024-03-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
,,2024-03-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
,,2024-03-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
,,2024-03-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
,,2024-03-01T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
,,2024-03-01T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
,,2024-03-01T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
,,2024-03-01T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.4
,,2024-03-01T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.53
,,2024-03-01T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.2
,,2024-03-01T00:50:00.000+00:00,feeder,6,N Current (RMS),A,25.4
,,2024-03-01T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
,,2024-03-01T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.1
,,2024-03-01T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.8
,,2024-03-01T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
,,2024-03-01T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
,,2024-03-01T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
,,2024-03-01T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.84
,,2024-03-01T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.56
,,2024-03-01T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.26
,,2024-03-01T00:50:00.000+00:00,feeder,5,N Current (RMS),A,39.2
,,2024-03-01T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.7
,,2024-03-01T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
,,2024-03-01T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
,,2024-03-01T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-03-01T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-03-01T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-03-01T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
,,2024-03-01T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.99
,,2024-03-01T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
,,2024-03-01T00:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
,,2024-03-01T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
,,2024-03-01T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
,,2024-03-01T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
,,2024-03-01T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-03-01T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
,,2024-03-01T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
,,2024-03-01T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
,,2024-03-01T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
,,2024-03-01T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
,,2024-03-01T00:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
,,2024-03-01T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
,,2024-03-01T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
,,2024-03-01T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
,,2024-03-01T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
,,2024-03-01T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
,,2024-03-01T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
,,2024-03-01T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.52
,,2024-03-01T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.21
,,2024-03-01T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.51
,,2024-03-01T00:50:00.000+00:00,feeder,2,N Current (RMS),A,79.7
,,2024-03-01T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.6
,,2024-03-01T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
,,2024-03-01T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,171.3
,,2024-03-01T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-03-01T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
,,2024-03-01T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-03-01T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
,,2024-03-01T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
,,2024-03-01T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
,,2024-03-01T00:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
,,2024-03-01T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
,,2024-03-01T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
,,2024-03-01T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
,,2024-03-01T00:50:00.000+00:00,transformer,,Temperature,C,34.1
,,2024-03-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-03-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
,,2024-03-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-03-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
,,2024-03-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-03-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
,,2024-03-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
,,2024-03-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
,,2024-03-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
,,2024-03-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,66.37
,,2024-03-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,66.96
,,2024-03-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,85.49
,,2024-03-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
,,2024-03-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
,,2024-03-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
,,2024-03-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
,,2024-03-01T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
,,2024-03-01T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
,,2024-03-01T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
,,2024-03-01T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.13
,,2024-03-01T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.49
,,2024-03-01T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.36
,,2024-03-01T00:40:00.000+00:00,feeder,6,N Current (RMS),A,23.6
,,2024-03-01T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.7
,,2024-03-01T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.4
,,2024-03-01T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.6
,,2024-03-01T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
,,2024-03-01T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
,,2024-03-01T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
,,2024-03-01T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.79
,,2024-03-01T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.46
,,2024-03-01T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.97
,,2024-03-01T00:40:00.000+00:00,feeder,5,N Current (RMS),A,36.6
,,2024-03-01T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,82.8
,,2024-03-01T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
,,2024-03-01T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.1
,,2024-03-01T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
,,2024-03-01T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-03-01T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-03-01T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
,,2024-03-01T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
,,2024-03-01T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
,,2024-03-01T00:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,,2024-03-01T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
,,2024-03-01T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
,,2024-03-01T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
,,2024-03-01T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-03-01T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
,,2024-03-01T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
,,2024-03-01T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
,,2024-03-01T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
,,2024-03-01T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
,,2024-03-01T00:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
,,2024-03-01T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
,,2024-03-01T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
,,2024-03-01T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
,,2024-03-01T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
,,2024-03-01T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
,,2024-03-01T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
,,2024-03-01T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.37
,,2024-03-01T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.59
,,2024-03-01T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.1
,,2024-03-01T00:40:00.000+00:00,feeder,2,N Current (RMS),A,78.6
,,2024-03-01T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.8
,,2024-03-01T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.1
,,2024-03-01T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,165.8
,,2024-03-01T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-03-01T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
,,2024-03-01T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-03-01T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
,,2024-03-01T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
,,2024-03-01T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
,,2024-03-01T00:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-03-01T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
,,2024-03-01T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
,,2024-03-01T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
,,2024-03-01T00:40:00.000+00:00,transformer,,Temperature,C,34.1
,,2024-03-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-03-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
,,2024-03-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-03-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
,,2024-03-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-03-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
,,2024-03-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
,,2024-03-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
,,2024-03-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
,,2024-03-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,66.99
,,2024-03-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,55.49
,,2024-03-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,86.01
,,2024-03-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,141.6
,,2024-03-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.3
,,2024-03-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
,,2024-03-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.6
,,2024-03-01T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
,,2024-03-01T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-03-01T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
,,2024-03-01T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.22
,,2024-03-01T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.29
,,2024-03-01T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.35
,,2024-03-01T00:30:00.000+00:00,feeder,6,N Current (RMS),A,22.2
,,2024-03-01T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.1
,,2024-03-01T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
,,2024-03-01T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
,,2024-03-01T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
,,2024-03-01T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
,,2024-03-01T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
,,2024-03-01T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.73
,,2024-03-01T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.55
,,2024-03-01T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.25
,,2024-03-01T00:30:00.000+00:00,feeder,5,N Current (RMS),A,35.8
,,2024-03-01T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.4
,,2024-03-01T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
,,2024-03-01T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
,,2024-03-01T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
,,2024-03-01T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-03-01T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
,,2024-03-01T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
,,2024-03-01T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
,,2024-03-01T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
,,2024-03-01T00:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
,,2024-03-01T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
,,2024-03-01T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
,,2024-03-01T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
,,2024-03-01T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-03-01T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
,,2024-03-01T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-01T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
,,2024-03-01T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
,,2024-03-01T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
,,2024-03-01T00:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
,,2024-03-01T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
,,2024-03-01T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
,,2024-03-01T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
,,2024-03-01T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
,,2024-03-01T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
,,2024-03-01T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-03-01T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.88
,,2024-03-01T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.99
,,2024-03-01T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.98
,,2024-03-01T00:30:00.000+00:00,feeder,2,N Current (RMS),A,58.5
,,2024-03-01T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
,,2024-03-01T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.6
,,2024-03-01T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.2
,,2024-03-01T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-01T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
,,2024-03-01T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-03-01T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
,,2024-03-01T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
,,2024-03-01T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
,,2024-03-01T00:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
,,2024-03-01T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
,,2024-03-01T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
,,2024-03-01T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
,,2024-03-01T00:30:00.000+00:00,transformer,,Temperature,C,34.1
,,2024-03-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
,,2024-03-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-03-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
,,2024-03-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-03-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
,,2024-03-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
,,2024-03-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
,,2024-03-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
,,2024-03-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,59.05
,,2024-03-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,60.19
,,2024-03-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,61.86
,,2024-03-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
,,2024-03-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
,,2024-03-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
,,2024-03-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
,,2024-03-01T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
,,2024-03-01T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
,,2024-03-01T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
,,2024-03-01T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.3
,,2024-03-01T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.09
,,2024-03-01T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.18
,,2024-03-01T00:20:00.000+00:00,feeder,6,N Current (RMS),A,21.5
,,2024-03-01T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.4
,,2024-03-01T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.3
,,2024-03-01T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.8
,,2024-03-01T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
,,2024-03-01T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
,,2024-03-01T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
,,2024-03-01T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.69
,,2024-03-01T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.96
,,2024-03-01T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.83
,,2024-03-01T00:20:00.000+00:00,feeder,5,N Current (RMS),A,47.4
,,2024-03-01T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.7
,,2024-03-01T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.8
,,2024-03-01T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
,,2024-03-01T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-03-01T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-03-01T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
,,2024-03-01T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
,,2024-03-01T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
,,2024-03-01T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
,,2024-03-01T00:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
