Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
,,2024-03-01T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
,,2024-03-01T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
,,2024-03-01T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-03-01T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
,,2024-03-01T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
,,2024-03-01T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
,,2024-03-01T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
,,2024-03-01T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
,,2024-03-01T00:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
,,2024-03-01T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
,,2024-03-01T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
,,2024-03-01T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
,,2024-03-01T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
,,2024-03-01T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
,,2024-03-01T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-03-01T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
,,2024-03-01T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.87
,,2024-03-01T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.96
,,2024-03-01T00:20:00.000+00:00,feeder,2,N Current (RMS),A,47.6
,,2024-03-01T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
,,2024-03-01T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
,,2024-03-01T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
,,2024-03-01T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-03-01T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
,,2024-03-01T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-03-01T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
,,2024-03-01T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
,,2024-03-01T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
,,2024-03-01T00:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
,,2024-03-01T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
,,2024-03-01T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
,,2024-03-01T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
,,2024-03-01T00:20:00.000+00:00,transformer,,Temperature,C,34.2
,,2024-03-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-03-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
,,2024-03-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
,,2024-03-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-03-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
,,2024-03-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
,,2024-03-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
,,2024-03-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
,,2024-03-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,56.2
,,2024-03-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,58.98
,,2024-03-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,60.03
,,2024-03-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
,,2024-03-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
,,2024-03-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
,,2024-03-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
,,2024-03-01T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
,,2024-03-01T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
,,2024-03-01T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
,,2024-03-01T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.56
,,2024-03-01T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.64
,,2024-03-01T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.87
,,2024-03-01T00:10:00.000+00:00,feeder,6,N Current (RMS),A,25.7
,,2024-03-01T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
,,2024-03-01T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.9
,,2024-03-01T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.8
,,2024-03-01T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
,,2024-03-01T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
,,2024-03-01T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
,,2024-03-01T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.71
,,2024-03-01T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.1
,,2024-03-01T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.92
,,2024-03-01T00:10:00.000+00:00,feeder,5,N Current (RMS),A,45.7
,,2024-03-01T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,107.3
,,2024-03-01T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.1
,,2024-03-01T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.2
,,2024-03-01T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-03-01T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-03-01T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
,,2024-03-01T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
,,2024-03-01T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
,,2024-03-01T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
,,2024-03-01T00:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
,,2024-03-01T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
,,2024-03-01T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
,,2024-03-01T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
,,2024-03-01T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-03-01T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
,,2024-03-01T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
,,2024-03-01T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
,,2024-03-01T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
,,2024-03-01T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
,,2024-03-01T00:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
,,2024-03-01T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
,,2024-03-01T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
,,2024-03-01T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
,,2024-03-01T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
,,2024-03-01T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
,,2024-03-01T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-03-01T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
,,2024-03-01T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.27
,,2024-03-01T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.69
,,2024-03-01T00:10:00.000+00:00,feeder,2,N Current (RMS),A,47.2
,,2024-03-01T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
,,2024-03-01T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
,,2024-03-01T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
,,2024-03-01T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-03-01T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
,,2024-03-01T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-03-01T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
,,2024-03-01T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
,,2024-03-01T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
,,2024-03-01T00:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
,,2024-03-01T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
,,2024-03-01T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
,,2024-03-01T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
,,2024-03-01T00:10:00.000+00:00,transformer,,Temperature,C,34.3
,,2024-03-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
,,2024-03-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
,,2024-03-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-03-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
,,2024-03-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
,,2024-03-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
,,2024-03-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
,,2024-03-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,56.11
,,2024-03-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,62.34
,,2024-03-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,68.77
,,2024-03-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
,,2024-03-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
,,2024-03-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
,,2024-03-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
,,2024-03-01T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
,,2024-03-01T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
,,2024-03-01T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
,,2024-03-01T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.73
,,2024-03-01T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.98
,,2024-03-01T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.84
,,2024-03-01T00:00:00.000+00:00,feeder,6,N Current (RMS),A,46.1
,,2024-03-01T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.1
,,2024-03-01T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,76.3
,,2024-03-01T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.7
,,2024-03-01T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
,,2024-03-01T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
,,2024-03-01T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
,,2024-03-01T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.75
,,2024-03-01T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.16
,,2024-03-01T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.82
,,2024-03-01T00:00:00.000+00:00,feeder,5,N Current (RMS),A,40.8
,,2024-03-01T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,95.8
,,2024-03-01T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
,,2024-03-01T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
,,2024-03-01T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-03-01T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-03-01T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
,,2024-03-01T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
,,2024-03-01T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
,,2024-03-01T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
,,2024-03-01T00:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
,,2024-03-01T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
,,2024-03-01T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
,,2024-03-01T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
,,2024-03-01T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-03-01T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
,,2024-03-01T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
,,2024-03-01T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
,,2024-03-01T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
,,2024-03-01T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.77
,,2024-03-01T00:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
,,2024-03-01T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
,,2024-03-01T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
,,2024-03-01T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
,,2024-03-01T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
,,2024-03-01T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
,,2024-03-01T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-03-01T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
,,2024-03-01T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.04
,,2024-03-01T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.42
,,2024-03-01T00:00:00.000+00:00,feeder,2,N Current (RMS),A,43.9
,,2024-03-01T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
,,2024-03-01T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.3
,,2024-03-01T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
,,2024-03-01T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-03-01T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
,,2024-03-01T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-03-01T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
,,2024-03-01T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
,,2024-03-01T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
,,2024-03-01T00:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
,,2024-03-01T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
,,2024-03-01T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
,,2024-03-01T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
,,2024-03-01T00:00:00.000+00:00,transformer,,Temperature,C,34.3
,,2024-03-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
,,2024-03-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-03-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
,,2024-03-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-03-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
,,2024-03-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
,,2024-03-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
,,2024-03-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
,,2024-03-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,,2024-03-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,63.5
,,2024-03-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,64.03
,,2024-03-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
,,2024-03-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
,,2024-03-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
,,2024-03-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,6,N Current (RMS),A,56.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,87.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,5,N Current (RMS),A,57.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,104.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,2,N Current (RMS),A,52.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,transformer,,Temperature,C,34.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,41.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,64.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,66.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,131.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,6,N Current (RMS),A,56.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,85.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,5,N Current (RMS),A,42.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,91.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,2,N Current (RMS),A,41.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,transformer,,Temperature,C,34.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,45.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,55.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,70.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,131.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,6,N Current (RMS),A,38.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,62.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,5,N Current (RMS),A,39.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,97.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,3,N Current (RMS),A,17.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,2,N Current (RMS),A,38.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,transformer,,Temperature,C,34.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,47.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,60.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,67.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,6,N Current (RMS),A,41.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,5,N Current (RMS),A,36.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,4,N Current (RMS),A,23.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,2,N Current (RMS),A,39.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,transformer,,Temperature,C,34.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,44.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,56.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,68.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,6,N Current (RMS),A,42.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,5,N Current (RMS),A,39.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,84.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
