Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,transformer,,Temperature,C,34.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,47.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,59.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,67.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,6,N Current (RMS),A,46.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,72.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,5,N Current (RMS),A,40.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,2,N Current (RMS),A,49.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,transformer,,Temperature,C,34.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,46.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,63.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,73.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,137.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,6,N Current (RMS),A,39.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,51.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,5,N Current (RMS),A,46.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,99.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,4,N Current (RMS),A,32.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,2,N Current (RMS),A,43.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,transformer,,Temperature,C,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,51.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,63.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,70.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,6,N Current (RMS),A,42.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,5,N Current (RMS),A,52.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,109.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,106.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,2,N Current (RMS),A,50.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,transformer,,Temperature,C,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,54.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,63.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,68.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,6,N Current (RMS),A,52.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,73.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,5,N Current (RMS),A,48.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,112.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,108.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,4,N Current (RMS),A,23.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,2,N Current (RMS),A,49.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,transformer,,Temperature,C,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,58.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,63.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,76.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,6,N Current (RMS),A,56.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,85.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,5,N Current (RMS),A,52.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,117.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,106.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,4,N Current (RMS),A,26.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,2,N Current (RMS),A,57.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,1,N Current (RMS),A,5.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,transformer,,Temperature,C,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,58.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,62.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,78.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,6,N Current (RMS),A,66.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,73.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,103.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,5,N Current (RMS),A,43.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,99.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,2,N Current (RMS),A,55.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,1,N Current (RMS),A,4.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,transformer,,Temperature,C,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,66.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,83.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,148.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.26
