Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,6,N Current (RMS),A,62.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,78.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,96.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,5,N Current (RMS),A,46.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,111.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,114.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,2,N Current (RMS),A,50.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,transformer,,Temperature,C,34.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,56.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,75.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,85.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,147.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,6,N Current (RMS),A,66.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,63.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,107.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,5,N Current (RMS),A,42.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,105.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,4,N Current (RMS),A,30.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,2,N Current (RMS),A,56.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,127.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,transformer,,Temperature,C,34.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,56.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,79.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,91.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,170.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,6,N Current (RMS),A,57.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,67.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,92.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,5,N Current (RMS),A,39.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,99.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,4,N Current (RMS),A,28.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,2,N Current (RMS),A,52.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,transformer,,Temperature,C,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,57.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,75.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,90.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,167.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,6,N Current (RMS),A,40.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,69.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,73.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,5,N Current (RMS),A,39.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,102.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,3,N Current (RMS),A,24.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,2,N Current (RMS),A,58.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,transformer,,Temperature,C,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,67.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,77.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,90.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,144.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,6,N Current (RMS),A,47.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,86.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,75.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,5,N Current (RMS),A,38.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,92.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,4,N Current (RMS),A,28.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,2,N Current (RMS),A,61.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,transformer,,Temperature,C,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,61.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,84.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,87.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,153.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,29.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,6,N Current (RMS),A,72.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,122.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,5,N Current (RMS),A,39.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,88.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,98.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,4,N Current (RMS),A,30.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,3,N Current (RMS),A,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,2,N Current (RMS),A,68.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,transformer,,Temperature,C,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,59.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,92.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,93.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,171.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,383.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,6,N Current (RMS),A,47.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,92.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,74.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,5,N Current (RMS),A,42.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
