Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,3,N Current (RMS),A,54.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,2,N Current (RMS),A,78.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,transformer,,Temperature,C,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,62.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,82.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,96.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,163.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,400.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,6,N Current (RMS),A,41.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,80.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,5,N Current (RMS),A,39.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,4,N Current (RMS),A,31.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,2,N Current (RMS),A,77.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,151.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,1,N Current (RMS),A,41.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,transformer,,Temperature,C,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,68.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,84.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,86.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,6,N Current (RMS),A,42.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,77.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,77.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,5,N Current (RMS),A,40.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,90.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,91.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,4,N Current (RMS),A,30.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,3,N Current (RMS),A,25.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,2,N Current (RMS),A,62.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,transformer,,Temperature,C,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,67.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,76.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,91.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,146.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,6,N Current (RMS),A,42.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,81.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,5,N Current (RMS),A,45.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,116.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,84.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,4,N Current (RMS),A,29.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,3,N Current (RMS),A,23.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,2,N Current (RMS),A,71.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,136.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,135.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,transformer,,Temperature,C,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,66.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,85.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,91.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,6,N Current (RMS),A,37.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,76.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,5,N Current (RMS),A,47.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,123.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,87.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,90.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,2,N Current (RMS),A,57.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,transformer,,Temperature,C,34.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,68.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,82.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,88.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,129.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,6,N Current (RMS),A,41.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,77.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,5,N Current (RMS),A,38.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,4,N Current (RMS),A,27.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,2,N Current (RMS),A,71.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,143.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,transformer,,Temperature,C,34.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,66.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,88.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,95.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,155.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,6,N Current (RMS),A,31.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,71.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,5,N Current (RMS),A,48.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,122.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,88.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,2,N Current (RMS),A,73.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,141.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,132.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,transformer,,Temperature,C,34.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
