Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,71.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,80.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,91.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,140.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,6,N Current (RMS),A,32.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,66.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,5,N Current (RMS),A,42.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,112.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,115.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,4,N Current (RMS),A,33.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,2,N Current (RMS),A,61.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,144.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,transformer,,Temperature,C,34.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,80.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,83.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,88.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,6,N Current (RMS),A,38.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,5,N Current (RMS),A,48.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,117.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,4,N Current (RMS),A,32.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,2,N Current (RMS),A,62.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,150.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,transformer,,Temperature,C,34.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,80.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,87.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,80.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,360.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,6,N Current (RMS),A,41.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,78.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,72.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,5,N Current (RMS),A,48.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,105.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,110.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,2,N Current (RMS),A,97.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,190.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,transformer,,Temperature,C,34.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,97.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,81.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,151.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,402.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,6,N Current (RMS),A,38.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,5,N Current (RMS),A,50.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,118.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,2,N Current (RMS),A,78.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,175.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,121.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,transformer,,Temperature,C,34.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,92.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,83.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,147.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,381.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,6,N Current (RMS),A,36.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,73.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,5,N Current (RMS),A,40.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,4,N Current (RMS),A,23.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,3,N Current (RMS),A,24.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,2,N Current (RMS),A,73.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,173.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,transformer,,Temperature,C,34.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,67.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,83.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,88.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,139.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,6,N Current (RMS),A,49.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,70.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,96.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,5,N Current (RMS),A,45.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,110.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,2,N Current (RMS),A,75.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,164.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,transformer,,Temperature,C,34.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,72.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,85.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,89.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,137.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,372.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,6,N Current (RMS),A,66.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,79.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,118.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,5,N Current (RMS),A,47.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,102.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,95.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
