Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,2,N Current (RMS),A,81.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,164.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,transformer,,Temperature,C,34.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,69.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,87.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,94.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,152.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,30.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,6,N Current (RMS),A,81.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,56.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,127.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,5,N Current (RMS),A,66.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,135.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,113.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,2,N Current (RMS),A,107.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,193.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,174.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,transformer,,Temperature,C,34.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,71.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,92.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,109.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,187.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,385.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,453.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,6,N Current (RMS),A,47.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,90.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,5,N Current (RMS),A,67.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,154.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,100.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,4,N Current (RMS),A,26.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,2,N Current (RMS),A,80.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,162.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,179.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,transformer,,Temperature,C,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,86.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,82.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,102.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,146.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,424.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,6,N Current (RMS),A,51.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,88.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,5,N Current (RMS),A,44.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,122.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,98.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,2,N Current (RMS),A,63.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,145.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,151.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,transformer,,Temperature,C,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,75.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,79.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,96.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,144.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,6,N Current (RMS),A,70.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,108.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,5,N Current (RMS),A,41.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,119.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,96.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,114.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,4,N Current (RMS),A,33.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,2,N Current (RMS),A,56.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,transformer,,Temperature,C,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,68.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,73.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,100.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,174.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,417.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,6,N Current (RMS),A,50.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,88.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,5,N Current (RMS),A,49.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,124.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,119.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,4,N Current (RMS),A,21.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,2,N Current (RMS),A,60.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,179.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,transformer,,Temperature,C,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,83.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,82.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,93.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,389.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,6,N Current (RMS),A,37.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,5,N Current (RMS),A,36.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,92.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,2,N Current (RMS),A,64.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,161.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,136.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
