Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,transformer,,Temperature,C,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,75.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,78.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,86.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,6,N Current (RMS),A,35.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,65.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,79.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,5,N Current (RMS),A,40.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,91.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,2,N Current (RMS),A,66.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,159.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,transformer,,Temperature,C,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,78.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,77.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,88.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,6,N Current (RMS),A,30.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,70.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,66.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,78.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,5,N Current (RMS),A,47.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,92.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,118.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,110.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,4,N Current (RMS),A,22.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,2,N Current (RMS),A,50.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,140.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,transformer,,Temperature,C,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,76.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,83.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,92.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,134.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,6,N Current (RMS),A,37.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,80.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,5,N Current (RMS),A,48.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,97.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,125.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,121.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,4,N Current (RMS),A,28.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,2,N Current (RMS),A,44.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,119.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,transformer,,Temperature,C,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,69.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,86.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,96.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,148.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,6,N Current (RMS),A,28.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,69.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,70.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,80.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,5,N Current (RMS),A,48.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,104.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,123.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,2,N Current (RMS),A,50.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,transformer,,Temperature,C,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,71.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,76.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,93.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,145.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,6,N Current (RMS),A,29.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,5,N Current (RMS),A,46.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,108.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,113.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,4,N Current (RMS),A,34.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,2,N Current (RMS),A,54.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,145.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,transformer,,Temperature,C,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,65.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,79.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,88.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,146.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,6,N Current (RMS),A,32.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,55.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,77.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,61.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,5,N Current (RMS),A,49.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,90.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,121.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,4,N Current (RMS),A,37.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,2,N Current (RMS),A,64.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,159.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,transformer,,Temperature,C,33.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,64.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,81.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,88.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,143.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,6,N Current (RMS),A,55.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.7
