Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,98.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,5,N Current (RMS),A,42.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,93.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,108.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,4,N Current (RMS),A,38.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,2,N Current (RMS),A,46.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,132.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,transformer,,Temperature,C,33.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,72.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,92.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,167.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,388.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,6,N Current (RMS),A,55.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,77.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,93.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,5,N Current (RMS),A,38.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,102.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,84.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,4,N Current (RMS),A,31.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,2,N Current (RMS),A,40.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,transformer,,Temperature,C,33.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,64.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,72.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,83.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,136.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,6,N Current (RMS),A,68.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,118.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,5,N Current (RMS),A,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,96.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,87.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,4,N Current (RMS),A,28.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,3,N Current (RMS),A,7.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,2,N Current (RMS),A,87.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,172.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,transformer,,Temperature,C,33.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,80.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,87.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,161.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,6,N Current (RMS),A,40.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,75.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,69.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,5,N Current (RMS),A,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,99.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,4,N Current (RMS),A,28.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,2,N Current (RMS),A,69.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,136.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,transformer,,Temperature,C,33.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,73.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,80.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,6,N Current (RMS),A,33.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,76.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,5,N Current (RMS),A,48.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,130.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,92.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,97.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,4,N Current (RMS),A,36.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,2,N Current (RMS),A,58.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,136.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,transformer,,Temperature,C,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,67.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,74.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,82.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,6,N Current (RMS),A,43.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,78.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,5,N Current (RMS),A,40.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,105.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,4,N Current (RMS),A,31.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,transformer,,Temperature,C,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,64.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,81.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,140.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,6,N Current (RMS),A,45.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,5,N Current (RMS),A,40.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,100.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,105.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
