Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,transformer,,Temperature,C,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,62.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,75.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,78.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,6,N Current (RMS),A,37.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,72.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,5,N Current (RMS),A,38.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,99.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,107.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,4,N Current (RMS),A,30.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,2,N Current (RMS),A,32.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,transformer,,Temperature,C,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,61.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,71.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,81.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,127.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,6,N Current (RMS),A,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,5,N Current (RMS),A,46.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,96.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,111.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,4,N Current (RMS),A,47.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,2,N Current (RMS),A,45.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,transformer,,Temperature,C,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,58.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,71.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,92.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,169.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,6,N Current (RMS),A,51.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,89.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,5,N Current (RMS),A,42.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,95.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,103.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,2,N Current (RMS),A,50.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,transformer,,Temperature,C,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,53.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,69.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,96.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,202.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,6,N Current (RMS),A,59.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,71.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,90.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,5,N Current (RMS),A,50.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,86.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,117.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,2,N Current (RMS),A,52.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,1,N Current (RMS),A,17.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,transformer,,Temperature,C,33.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,76.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,89.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,192.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,6,N Current (RMS),A,50.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,76.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,5,N Current (RMS),A,36.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,91.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,4,N Current (RMS),A,51.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,2,N Current (RMS),A,55.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,transformer,,Temperature,C,33.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,68.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,85.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,181.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,6,N Current (RMS),A,36.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,5,N Current (RMS),A,41.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,99.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,4,N Current (RMS),A,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,2,N Current (RMS),A,64.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,transformer,,Temperature,C,33.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,68.23
