Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,80.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,149.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,6,N Current (RMS),A,50.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,81.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,5,N Current (RMS),A,37.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,4,N Current (RMS),A,36.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,2,N Current (RMS),A,62.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,transformer,,Temperature,C,33.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,64.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,82.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,162.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,6,N Current (RMS),A,46.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,83.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,5,N Current (RMS),A,36.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,4,N Current (RMS),A,41.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,2,N Current (RMS),A,63.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,transformer,,Temperature,C,33.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,65.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,86.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,158.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,6,N Current (RMS),A,40.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,78.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,86.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,5,N Current (RMS),A,53.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,114.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,4,N Current (RMS),A,39.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,2,N Current (RMS),A,62.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,transformer,,Temperature,C,33.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,59.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,79.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,82.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,6,N Current (RMS),A,32.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,56.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,85.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,5,N Current (RMS),A,51.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,119.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,4,N Current (RMS),A,33.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,2,N Current (RMS),A,77.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,139.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,transformer,,Temperature,C,33.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,64.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,76.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,87.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,6,N Current (RMS),A,33.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,59.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,75.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,5,N Current (RMS),A,48.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,90.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,4,N Current (RMS),A,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,3,N Current (RMS),A,17.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,2,N Current (RMS),A,88.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,148.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,transformer,,Temperature,C,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,64.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,66.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,89.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,138.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,372.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,6,N Current (RMS),A,31.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,5,N Current (RMS),A,47.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,110.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,2,N Current (RMS),A,75.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,136.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,transformer,,Temperature,C,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,63.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,71.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,85.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,6,N Current (RMS),A,43.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,58.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,79.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,5,N Current (RMS),A,42.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,4,N Current (RMS),A,27.7
