Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,3,N Current (RMS),A,32.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,2,N Current (RMS),A,48.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,1,N Current (RMS),A,33.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,transformer,,Temperature,C,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,59.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,70.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,79.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,122.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,6,N Current (RMS),A,45.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,80.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,5,N Current (RMS),A,40.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,3,N Current (RMS),A,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,2,N Current (RMS),A,51.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,transformer,,Temperature,C,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,61.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,68.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,82.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,125.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,6,N Current (RMS),A,33.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,5,N Current (RMS),A,46.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,3,N Current (RMS),A,29.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,2,N Current (RMS),A,66.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,transformer,,Temperature,C,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,48.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,77.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,77.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,158.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,6,N Current (RMS),A,38.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,57.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,5,N Current (RMS),A,56.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,108.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,2,N Current (RMS),A,62.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,transformer,,Temperature,C,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,76.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,74.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,192.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,6,N Current (RMS),A,30.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,5,N Current (RMS),A,58.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,124.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,4,N Current (RMS),A,27.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,2,N Current (RMS),A,66.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,transformer,,Temperature,C,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,71.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,75.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,142.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,6,N Current (RMS),A,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,5,N Current (RMS),A,60.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,129.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,2,N Current (RMS),A,71.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,transformer,,Temperature,C,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,77.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,75.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,158.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,6,N Current (RMS),A,32.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,5,N Current (RMS),A,47.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,92.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,4,N Current (RMS),A,27.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,3,N Current (RMS),A,20.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,2,N Current (RMS),A,60.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
