Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,transformer,,Temperature,C,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,65.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,76.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,156.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,6,N Current (RMS),A,41.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,38.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,84.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,5,N Current (RMS),A,56.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,106.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,4,N Current (RMS),A,24.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,2,N Current (RMS),A,62.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,121.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,transformer,,Temperature,C,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,67.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,85.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,175.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,6,N Current (RMS),A,38.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,69.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,5,N Current (RMS),A,57.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,108.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,4,N Current (RMS),A,32.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,2,N Current (RMS),A,61.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,transformer,,Temperature,C,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,73.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,84.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,181.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,6,N Current (RMS),A,36.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,60.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,5,N Current (RMS),A,50.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,113.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,4,N Current (RMS),A,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,3,N Current (RMS),A,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,2,N Current (RMS),A,56.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,transformer,,Temperature,C,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,74.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,81.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,164.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,6,N Current (RMS),A,57.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,66.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,99.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,5,N Current (RMS),A,68.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,137.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,2,N Current (RMS),A,59.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,124.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,transformer,,Temperature,C,33.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,82.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,89.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,188.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,6,N Current (RMS),A,51.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,47.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,68.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,90.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,5,N Current (RMS),A,64.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,135.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,89.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,4,N Current (RMS),A,30.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,2,N Current (RMS),A,89.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,158.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,transformer,,Temperature,C,33.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,77.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,102.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,203.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,428.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,6,N Current (RMS),A,49.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,79.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,73.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,5,N Current (RMS),A,53.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,112.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,4,N Current (RMS),A,44.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,3,N Current (RMS),A,27.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,2,N Current (RMS),A,82.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,153.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,144.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,transformer,,Temperature,C,33.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,50.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,84.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,94.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,181.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,30.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,30.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,6,N Current (RMS),A,98.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,126.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,129.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.68
