Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,5,N Current (RMS),A,49.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,110.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,4,N Current (RMS),A,36.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,3,N Current (RMS),A,25.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,2,N Current (RMS),A,59.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,1,N Current (RMS),A,4.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,transformer,,Temperature,C,33.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,52.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,93.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,96.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,198.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,388.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,402.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,29.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,6,N Current (RMS),A,88.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,122.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,93.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,5,N Current (RMS),A,61.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,88.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,132.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,4,N Current (RMS),A,48.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,2,N Current (RMS),A,66.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,131.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,transformer,,Temperature,C,33.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,95.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,89.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,202.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,400.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,30.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,6,N Current (RMS),A,90.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,99.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,127.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,5,N Current (RMS),A,37.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,91.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,4,N Current (RMS),A,39.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,2,N Current (RMS),A,90.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,154.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,132.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,transformer,,Temperature,C,33.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,88.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,98.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,218.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,413.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,6,N Current (RMS),A,62.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,99.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,5,N Current (RMS),A,69.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,129.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,91.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,2,N Current (RMS),A,100.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,160.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,transformer,,Temperature,C,33.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,89.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,90.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,233.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,6,N Current (RMS),A,72.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,59.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,112.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,5,N Current (RMS),A,44.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,99.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,104.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,4,N Current (RMS),A,39.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,2,N Current (RMS),A,75.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,1,N Current (RMS),A,4.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,transformer,,Temperature,C,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,69.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,95.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,194.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,398.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,6,N Current (RMS),A,59.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,99.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,5,N Current (RMS),A,45.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,127.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,82.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,4,N Current (RMS),A,56.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,3,N Current (RMS),A,31.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,2,N Current (RMS),A,70.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,1,N Current (RMS),A,7.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,transformer,,Temperature,C,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,57.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,66.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,100.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,182.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,419.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,6,N Current (RMS),A,57.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,98.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,5,N Current (RMS),A,49.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,115.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,4,N Current (RMS),A,52.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.7
