Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,2,N Current (RMS),A,63.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,1,N Current (RMS),A,7.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,transformer,,Temperature,C,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,56.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,74.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,104.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,197.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,436.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,6,N Current (RMS),A,45.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,54.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,90.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,5,N Current (RMS),A,39.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,89.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,100.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,4,N Current (RMS),A,35.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,2,N Current (RMS),A,103.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,140.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,transformer,,Temperature,C,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,50.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,77.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,98.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,201.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,409.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,6,N Current (RMS),A,54.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,82.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,5,N Current (RMS),A,48.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,112.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,4,N Current (RMS),A,33.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,2,N Current (RMS),A,103.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,162.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,1,N Current (RMS),A,6.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,transformer,,Temperature,C,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,69.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,94.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,197.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,390.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,6,N Current (RMS),A,53.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,75.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,5,N Current (RMS),A,55.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,112.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,4,N Current (RMS),A,31.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,2,N Current (RMS),A,82.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,139.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,1,N Current (RMS),A,14.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,transformer,,Temperature,C,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,69.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,91.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,189.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,6,N Current (RMS),A,51.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,80.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,5,N Current (RMS),A,45.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,110.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,4,N Current (RMS),A,48.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,2,N Current (RMS),A,91.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,141.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,transformer,,Temperature,C,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,64.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,99.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,206.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,413.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,6,N Current (RMS),A,45.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,68.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,5,N Current (RMS),A,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,4,N Current (RMS),A,44.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,2,N Current (RMS),A,76.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,transformer,,Temperature,C,33.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,63.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,84.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,159.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,6,N Current (RMS),A,36.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,72.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,5,N Current (RMS),A,31.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,4,N Current (RMS),A,48.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,3,N Current (RMS),A,30.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,2,N Current (RMS),A,78.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,transformer,,Temperature,C,33.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,63.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,90.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,175.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
