Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,6,N Current (RMS),A,46.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,67.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,5,N Current (RMS),A,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,4,N Current (RMS),A,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,3,N Current (RMS),A,45.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,2,N Current (RMS),A,95.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,129.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,168.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,transformer,,Temperature,C,33.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,55.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,71.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,103.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,194.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,429.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,6,N Current (RMS),A,40.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,66.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,71.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,5,N Current (RMS),A,37.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,87.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,88.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,4,N Current (RMS),A,35.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,2,N Current (RMS),A,107.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,171.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,transformer,,Temperature,C,33.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,54.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,64.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,97.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,184.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,404.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,6,N Current (RMS),A,50.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,69.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,72.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,5,N Current (RMS),A,41.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,93.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,112.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,4,N Current (RMS),A,31.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,2,N Current (RMS),A,106.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,171.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,transformer,,Temperature,C,33.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,64.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,100.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,204.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,420.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,6,N Current (RMS),A,35.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,5,N Current (RMS),A,45.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,104.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,2,N Current (RMS),A,87.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,transformer,,Temperature,C,33.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,58.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,85.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,172.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,6,N Current (RMS),A,41.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,67.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,5,N Current (RMS),A,38.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,84.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,4,N Current (RMS),A,36.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,2,N Current (RMS),A,78.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,transformer,,Temperature,C,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,60.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,80.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,157.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,6,N Current (RMS),A,40.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,61.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,5,N Current (RMS),A,35.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,4,N Current (RMS),A,37.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,2,N Current (RMS),A,87.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,transformer,,Temperature,C,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,57.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,78.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,163.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,6,N Current (RMS),A,36.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,5,N Current (RMS),A,32.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,4,N Current (RMS),A,36.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
