Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,2,N Current (RMS),A,54.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,transformer,,Temperature,C,33.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,54.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,67.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,117.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,6,N Current (RMS),A,36.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,5,N Current (RMS),A,37.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,2,N Current (RMS),A,55.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,transformer,,Temperature,C,33.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,58.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,69.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,140.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,6,N Current (RMS),A,45.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,5,N Current (RMS),A,42.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,86.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,3,N Current (RMS),A,28.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,2,N Current (RMS),A,69.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,transformer,,Temperature,C,33.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,72.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,72.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,175.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,6,N Current (RMS),A,48.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,5,N Current (RMS),A,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,76.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,4,N Current (RMS),A,28.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,3,N Current (RMS),A,31.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,2,N Current (RMS),A,66.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,transformer,,Temperature,C,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,66.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,76.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,160.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,6,N Current (RMS),A,39.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,59.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,5,N Current (RMS),A,42.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,90.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,2,N Current (RMS),A,96.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,152.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,transformer,,Temperature,C,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,68.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,91.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,192.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,382.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,6,N Current (RMS),A,43.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,5,N Current (RMS),A,36.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,2,N Current (RMS),A,72.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,transformer,,Temperature,C,33.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,65.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,80.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,156.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,6,N Current (RMS),A,44.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,5,N Current (RMS),A,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,2,N Current (RMS),A,78.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,transformer,,Temperature,C,33.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
