Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,61.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,73.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,140.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,6,N Current (RMS),A,45.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,5,N Current (RMS),A,27.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,2,N Current (RMS),A,101.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,158.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,transformer,,Temperature,C,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,58.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,81.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,169.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,6,N Current (RMS),A,30.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,5,N Current (RMS),A,29.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,80.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,2,N Current (RMS),A,64.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,133.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,1,N Current (RMS),A,24.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,transformer,,Temperature,C,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,52.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,55.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,75.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,6,N Current (RMS),A,26.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,5,N Current (RMS),A,30.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,3,N Current (RMS),A,38.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,2,N Current (RMS),A,60.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,transformer,,Temperature,C,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,53.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,63.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,68.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,6,N Current (RMS),A,30.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,5,N Current (RMS),A,63.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,112.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,4,N Current (RMS),A,15.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,3,N Current (RMS),A,34.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,2,N Current (RMS),A,69.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,transformer,,Temperature,C,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,60.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,76.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,167.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,6,N Current (RMS),A,33.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,5,N Current (RMS),A,41.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,2,N Current (RMS),A,62.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,1,N Current (RMS),A,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,transformer,,Temperature,C,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,66.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,66.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,6,N Current (RMS),A,31.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,5,N Current (RMS),A,39.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,2,N Current (RMS),A,64.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,transformer,,Temperature,C,34.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,64.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,67.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,131.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,6,N Current (RMS),A,33.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,5,N Current (RMS),A,38.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.4
