Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,3,N Current (RMS),A,41.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,2,N Current (RMS),A,50.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,transformer,,Temperature,C,34.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,60.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,68.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,137.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,6,N Current (RMS),A,25.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,5,N Current (RMS),A,38.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,4,N Current (RMS),A,15.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,2,N Current (RMS),A,59.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,transformer,,Temperature,C,34.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,58.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,58.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,136.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,6,N Current (RMS),A,24.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,5,N Current (RMS),A,28.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,3,N Current (RMS),A,36.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,2,N Current (RMS),A,57.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,transformer,,Temperature,C,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,59.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,58.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,6,N Current (RMS),A,23.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,5,N Current (RMS),A,33.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,3,N Current (RMS),A,30.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,2,N Current (RMS),A,57.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,transformer,,Temperature,C,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,61.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,59.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,6,N Current (RMS),A,26.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,5,N Current (RMS),A,30.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,4,N Current (RMS),A,18.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,2,N Current (RMS),A,58.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,transformer,,Temperature,C,34.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,38.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,60.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,62.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,6,N Current (RMS),A,29.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,5,N Current (RMS),A,31.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,3,N Current (RMS),A,32.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,2,N Current (RMS),A,53.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,transformer,,Temperature,C,34.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,40.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,60.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,58.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,6,N Current (RMS),A,27.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,5,N Current (RMS),A,43.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,83.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,2,N Current (RMS),A,53.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
