Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,transformer,,Temperature,C,34.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,65.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,58.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,6,N Current (RMS),A,29.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,5,N Current (RMS),A,30.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,4,N Current (RMS),A,19.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,3,N Current (RMS),A,40.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,2,N Current (RMS),A,52.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,transformer,,Temperature,C,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,37.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,67.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,64.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,135.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,6,N Current (RMS),A,24.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,5,N Current (RMS),A,28.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,2,N Current (RMS),A,59.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,transformer,,Temperature,C,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,61.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,71.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,144.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,6,N Current (RMS),A,21.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,5,N Current (RMS),A,27.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,2,N Current (RMS),A,55.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,transformer,,Temperature,C,35.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,40.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,61.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,64.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,119.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,6,N Current (RMS),A,29.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,5,N Current (RMS),A,29.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,4,N Current (RMS),A,18.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,3,N Current (RMS),A,29.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,2,N Current (RMS),A,55.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,1,N Current (RMS),A,7.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,transformer,,Temperature,C,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,42.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,65.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,68.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,128.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,6,N Current (RMS),A,28.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,5,N Current (RMS),A,33.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,2,N Current (RMS),A,62.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,136.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,transformer,,Temperature,C,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,43.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,66.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,75.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,140.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,6,N Current (RMS),A,25.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,5,N Current (RMS),A,34.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,3,N Current (RMS),A,39.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,2,N Current (RMS),A,73.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,143.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,transformer,,Temperature,C,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,42.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,69.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,82.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,169.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,6,N Current (RMS),A,27.8
