Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,5,N Current (RMS),A,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,4,N Current (RMS),A,18.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,2,N Current (RMS),A,87.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,166.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,transformer,,Temperature,C,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,41.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,71.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,81.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,168.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,6,N Current (RMS),A,22.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,5,N Current (RMS),A,42.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,2,N Current (RMS),A,97.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,178.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,transformer,,Temperature,C,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,42.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,72.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,88.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,184.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,6,N Current (RMS),A,25.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,5,N Current (RMS),A,39.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,4,N Current (RMS),A,24.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,3,N Current (RMS),A,32.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,2,N Current (RMS),A,107.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,190.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,transformer,,Temperature,C,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,44.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,74.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,95.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,194.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,394.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,6,N Current (RMS),A,24.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,5,N Current (RMS),A,39.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,2,N Current (RMS),A,119.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,199.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,transformer,,Temperature,C,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,46.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,71.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,93.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,188.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,389.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,6,N Current (RMS),A,25.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,5,N Current (RMS),A,29.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,2,N Current (RMS),A,115.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,195.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,transformer,,Temperature,C,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,46.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,69.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,88.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,168.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,6,N Current (RMS),A,26.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,5,N Current (RMS),A,34.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,3,N Current (RMS),A,36.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,2,N Current (RMS),A,107.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,188.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,transformer,,Temperature,C,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,50.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,67.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,93.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,180.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,387.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,6,N Current (RMS),A,26.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,5,N Current (RMS),A,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,3,N Current (RMS),A,42.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
