Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,2,N Current (RMS),A,118.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,203.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,transformer,,Temperature,C,35.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,48.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,71.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,94.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,185.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,6,N Current (RMS),A,23.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,5,N Current (RMS),A,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,3,N Current (RMS),A,41.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,53.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,2,N Current (RMS),A,136.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,221.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,transformer,,Temperature,C,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,51.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,74.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,97.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,183.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,405.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,6,N Current (RMS),A,27.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,5,N Current (RMS),A,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,3,N Current (RMS),A,38.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,2,N Current (RMS),A,128.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,213.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,transformer,,Temperature,C,34.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,55.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,72.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,99.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,179.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,6,N Current (RMS),A,26.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,5,N Current (RMS),A,32.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,3,N Current (RMS),A,38.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,2,N Current (RMS),A,115.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,195.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,transformer,,Temperature,C,34.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,55.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,75.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,92.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,158.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,6,N Current (RMS),A,26.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,5,N Current (RMS),A,31.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,3,N Current (RMS),A,38.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,2,N Current (RMS),A,111.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,191.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,transformer,,Temperature,C,34.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,55.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,74.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,93.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,162.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,6,N Current (RMS),A,23.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,5,N Current (RMS),A,29.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,3,N Current (RMS),A,39.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,2,N Current (RMS),A,113.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,195.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,transformer,,Temperature,C,34.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,54.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,73.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,93.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,160.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,390.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,6,N Current (RMS),A,23.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,5,N Current (RMS),A,31.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,3,N Current (RMS),A,44.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,2,N Current (RMS),A,103.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,188.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,transformer,,Temperature,C,34.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,52.01
