Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,79.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,88.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,152.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,6,N Current (RMS),A,26.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,5,N Current (RMS),A,36.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,3,N Current (RMS),A,37.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,2,N Current (RMS),A,102.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,182.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,transformer,,Temperature,C,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,50.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,74.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,91.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,163.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,6,N Current (RMS),A,28.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,5,N Current (RMS),A,36.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,3,N Current (RMS),A,45.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,2,N Current (RMS),A,104.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,187.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,transformer,,Temperature,C,34.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,50.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,77.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,93.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,171.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,393.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,6,N Current (RMS),A,31.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,5,N Current (RMS),A,32.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,3,N Current (RMS),A,41.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,2,N Current (RMS),A,103.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,189.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,transformer,,Temperature,C,34.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,56.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,94.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,158.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,6,N Current (RMS),A,27.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,5,N Current (RMS),A,25.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,3,N Current (RMS),A,45.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,2,N Current (RMS),A,98.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,181.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,transformer,,Temperature,C,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,56.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,77.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,95.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,161.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.31
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,6,N Current (RMS),A,32.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,5,N Current (RMS),A,37.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,3,N Current (RMS),A,45.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,2,N Current (RMS),A,97.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,189.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,1,N Current (RMS),A,43.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,transformer,,Temperature,C,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,57.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,85.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,108.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,201.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,454.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.47
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,6,N Current (RMS),A,28.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,5,N Current (RMS),A,38.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.15
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,2,N Current (RMS),A,81.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,175.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,transformer,,Temperature,C,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,57.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,73.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,101.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,184.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,425.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,6,N Current (RMS),A,29.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,5,N Current (RMS),A,38.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.68
