Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,4,N Current (RMS),A,28.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.03
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,2,N Current (RMS),A,76.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,125.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,172.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,transformer,,Temperature,C,33.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,58.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,65.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,99.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,186.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,417.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,6,N Current (RMS),A,35.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,5,N Current (RMS),A,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,4,N Current (RMS),A,30.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,2,N Current (RMS),A,53.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,transformer,,Temperature,C,33.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,58.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,69.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,77.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.01
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,6,N Current (RMS),A,33.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,5,N Current (RMS),A,34.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,83.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.54
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,2,N Current (RMS),A,45.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,transformer,,Temperature,C,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,59.57
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,60.02
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,74.86
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.89
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.94
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.92
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,6,N Current (RMS),A,38.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.81
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.64
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,5,N Current (RMS),A,44.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,98.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,4,N Current (RMS),A,18.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.29
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.87
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.84
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,2,N Current (RMS),A,48.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,transformer,,Temperature,C,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,54.58
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,61.09
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,77.07
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.14
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.91
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,6,N Current (RMS),A,59.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.04
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.38
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.83
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,5,N Current (RMS),A,50.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,106.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.79
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.97
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.43
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,2,N Current (RMS),A,39.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.4
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,transformer,,Temperature,C,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,55.05
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,65.62
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,74.74
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,129.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
934365,PRINCES STREET B143 NUNEN,2024-03-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,6,N Current (RMS),A,36.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,55.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,5,N Current (RMS),A,43.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,2,N Current (RMS),A,44.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,1,N Current (RMS),A,6.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,transformer,,Temperature,C,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,56.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,56.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,6,N Current (RMS),A,36.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,5,N Current (RMS),A,36.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,2,N Current (RMS),A,49.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,1,N Current (RMS),A,5.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
