Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,transformer,,Temperature,C,34.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,48.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,60.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,6,N Current (RMS),A,30.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,5,N Current (RMS),A,33.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,4,N Current (RMS),A,20.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,2,N Current (RMS),A,48.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,1,N Current (RMS),A,5.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,transformer,,Temperature,C,34.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,45.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,62.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,6,N Current (RMS),A,61.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,94.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,5,N Current (RMS),A,33.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,2,N Current (RMS),A,45.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,1,N Current (RMS),A,5.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,transformer,,Temperature,C,34.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,53.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,71.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,150.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,6,N Current (RMS),A,37.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,61.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,5,N Current (RMS),A,32.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,4,N Current (RMS),A,17.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,2,N Current (RMS),A,42.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,1,N Current (RMS),A,6.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,transformer,,Temperature,C,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,57.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,67.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,6,N Current (RMS),A,39.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,66.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,5,N Current (RMS),A,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,4,N Current (RMS),A,29.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,3,N Current (RMS),A,24.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,2,N Current (RMS),A,45.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,1,N Current (RMS),A,5.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,transformer,,Temperature,C,35.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,55.92
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,70.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,142.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,6,N Current (RMS),A,34.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,51.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,5,N Current (RMS),A,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,2,N Current (RMS),A,41.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,transformer,,Temperature,C,35.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,57.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,66.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,6,N Current (RMS),A,41.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,5,N Current (RMS),A,43.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,91.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,2,N Current (RMS),A,45.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,1,N Current (RMS),A,7.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,transformer,,Temperature,C,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,62.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,72.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,147.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,6,N Current (RMS),A,35.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
