Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,5,N Current (RMS),A,38.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,91.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,transformer,,Temperature,C,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,48.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,66.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,66.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,6,N Current (RMS),A,37.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,5,N Current (RMS),A,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,97.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,4,N Current (RMS),A,24.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,3,N Current (RMS),A,43.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,2,N Current (RMS),A,41.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,transformer,,Temperature,C,35.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,51.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,64.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,80.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,149.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,6,N Current (RMS),A,40.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,5,N Current (RMS),A,38.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,94.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,3,N Current (RMS),A,24.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,transformer,,Temperature,C,35.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,66.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,70.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.92
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,6,N Current (RMS),A,38.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,5,N Current (RMS),A,51.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,105.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,109.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,transformer,,Temperature,C,35.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,64.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,69.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,75.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.92
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,6,N Current (RMS),A,45.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,58.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,5,N Current (RMS),A,48.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,95.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,103.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,4,N Current (RMS),A,27.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,2,N Current (RMS),A,40.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,transformer,,Temperature,C,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,61.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,70.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,83.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,136.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,6,N Current (RMS),A,59.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,76.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,74.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,5,N Current (RMS),A,45.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,102.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,2,N Current (RMS),A,57.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,transformer,,Temperature,C,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,78.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,84.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,164.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,6,N Current (RMS),A,75.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,102.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,5,N Current (RMS),A,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,4,N Current (RMS),A,21.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,3,N Current (RMS),A,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.77
