Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,2,N Current (RMS),A,65.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,169.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,transformer,,Temperature,C,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,59.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,90.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,84.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,157.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,376.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,6,N Current (RMS),A,48.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,81.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,5,N Current (RMS),A,53.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,90.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,111.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,3,N Current (RMS),A,36.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,2,N Current (RMS),A,50.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,148.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,transformer,,Temperature,C,35.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,63.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,86.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,81.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,134.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,6,N Current (RMS),A,71.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,103.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,5,N Current (RMS),A,55.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,125.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,4,N Current (RMS),A,24.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,3,N Current (RMS),A,28.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,2,N Current (RMS),A,51.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,131.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,transformer,,Temperature,C,35.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,62.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,95.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,85.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,154.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,395.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,6,N Current (RMS),A,73.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,103.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,5,N Current (RMS),A,51.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,97.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,133.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,103.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,3,N Current (RMS),A,32.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,2,N Current (RMS),A,52.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,142.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,1,N Current (RMS),A,45.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,transformer,,Temperature,C,35.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,59.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,101.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,103.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,210.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,417.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,427.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,6,N Current (RMS),A,64.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,88.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,5,N Current (RMS),A,50.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,115.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,98.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,2,N Current (RMS),A,67.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,157.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,transformer,,Temperature,C,35.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,102.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,95.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,211.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,421.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,6,N Current (RMS),A,57.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,90.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,5,N Current (RMS),A,51.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,120.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,2,N Current (RMS),A,86.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,181.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,137.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,transformer,,Temperature,C,35.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,113.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,89.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,214.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,467.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,29.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,6,N Current (RMS),A,74.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,121.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,73.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,5,N Current (RMS),A,56.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,91.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,127.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,3,N Current (RMS),A,22.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,2,N Current (RMS),A,64.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,163.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,transformer,,Temperature,C,35.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,67.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,111.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,87.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,179.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,460.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.9
