Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,27.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,6,N Current (RMS),A,79.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,116.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,95.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,5,N Current (RMS),A,56.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,129.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,119.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,4,N Current (RMS),A,29.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,2,N Current (RMS),A,75.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,167.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,150.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,transformer,,Temperature,C,35.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,72.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,116.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,107.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,195.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,481.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,446.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,6,N Current (RMS),A,67.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,105.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,5,N Current (RMS),A,52.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,131.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,122.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,4,N Current (RMS),A,22.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,2,N Current (RMS),A,60.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,161.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,transformer,,Temperature,C,35.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,73.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,114.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,98.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,182.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,473.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,407.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,26.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,6,N Current (RMS),A,76.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,111.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,5,N Current (RMS),A,47.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,107.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,109.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,2,N Current (RMS),A,57.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,147.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,transformer,,Temperature,C,35.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,65.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,106.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,94.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,185.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,440.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,392.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,6,N Current (RMS),A,67.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,97.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,84.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,5,N Current (RMS),A,37.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,113.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,102.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,2,N Current (RMS),A,67.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,145.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,transformer,,Temperature,C,35.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,88.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,97.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,181.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,406.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,6,N Current (RMS),A,62.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,91.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,98.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,5,N Current (RMS),A,46.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,119.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,129.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,96.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,4,N Current (RMS),A,28.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,2,N Current (RMS),A,70.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,147.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,transformer,,Temperature,C,35.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,64.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,96.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,100.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,178.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,401.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,420.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,6,N Current (RMS),A,61.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,99.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,104.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,5,N Current (RMS),A,52.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,122.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,130.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,2,N Current (RMS),A,67.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,140.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,transformer,,Temperature,C,35.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,68.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,95.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,95.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,159.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,397.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,399.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,29.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,6,N Current (RMS),A,72.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,102.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,124.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,5,N Current (RMS),A,45.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,127.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,125.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,96.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
