Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,2,N Current (RMS),A,92.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,168.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,169.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,transformer,,Temperature,C,35.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,72.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,101.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,115.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,197.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,421.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,479.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,29.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,6,N Current (RMS),A,70.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,80.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,123.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,5,N Current (RMS),A,60.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,124.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,136.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,4,N Current (RMS),A,30.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,3,N Current (RMS),A,13.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,2,N Current (RMS),A,77.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,151.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,173.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,transformer,,Temperature,C,35.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,72.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,94.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,112.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,183.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,390.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,464.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,30.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,6,N Current (RMS),A,78.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,96.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,127.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,5,N Current (RMS),A,59.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,127.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,121.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,4,N Current (RMS),A,37.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,3,N Current (RMS),A,20.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,2,N Current (RMS),A,66.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,155.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,154.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,transformer,,Temperature,C,35.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,74.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,95.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,107.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,166.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,396.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,447.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,32.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,6,N Current (RMS),A,90.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,96.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,133.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,5,N Current (RMS),A,56.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,110.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,126.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,4,N Current (RMS),A,37.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,2,N Current (RMS),A,77.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,154.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,166.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,transformer,,Temperature,C,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,70.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,95.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,116.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,212.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,397.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,485.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,33.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,6,N Current (RMS),A,91.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,81.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,139.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,5,N Current (RMS),A,52.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,126.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,147.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,119.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,4,N Current (RMS),A,35.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,2,N Current (RMS),A,59.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,160.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,154.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,transformer,,Temperature,C,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,80.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,99.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,122.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,205.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,413.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,511.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,6,N Current (RMS),A,74.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,87.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,121.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,5,N Current (RMS),A,52.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,127.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,151.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,127.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,2,N Current (RMS),A,72.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,191.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,183.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,transformer,,Temperature,C,35.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,83.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,109.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,121.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,187.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,348.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,456.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,507.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,28.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,6,N Current (RMS),A,74.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,118.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,106.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,5,N Current (RMS),A,53.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,123.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,154.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,140.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,4,N Current (RMS),A,30.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,2,N Current (RMS),A,62.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,182.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,161.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,transformer,,Temperature,C,35.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
