Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,82.92
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,115.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,118.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,185.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,344.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,480.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,492.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,41.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,6,N Current (RMS),A,108.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,170.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,92.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,5,N Current (RMS),A,52.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,123.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,123.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,156.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,2,N Current (RMS),A,82.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,165.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,185.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,transformer,,Temperature,C,35.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,78.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,116.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,122.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,200.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,482.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,509.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,40.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,28.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,6,N Current (RMS),A,119.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,167.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,120.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,5,N Current (RMS),A,50.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,125.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,128.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,153.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,4,N Current (RMS),A,28.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,2,N Current (RMS),A,78.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,181.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,164.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,transformer,,Temperature,C,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,74.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,122.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,123.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,227.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,502.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,508.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,39.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,38.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,6,N Current (RMS),A,124.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,162.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,158.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,5,N Current (RMS),A,39.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,143.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,132.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,126.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,4,N Current (RMS),A,43.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,3,N Current (RMS),A,31.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,2,N Current (RMS),A,84.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,164.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,164.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,transformer,,Temperature,C,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,78.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,121.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,135.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,245.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,497.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,558.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,34.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,30.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,6,N Current (RMS),A,91.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,139.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,127.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,5,N Current (RMS),A,42.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,144.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,126.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,115.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,4,N Current (RMS),A,38.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,2,N Current (RMS),A,84.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,172.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,166.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,transformer,,Temperature,C,35.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,79.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,120.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,120.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,213.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,491.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,497.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,29.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,30.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,6,N Current (RMS),A,81.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,122.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,124.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,5,N Current (RMS),A,51.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,156.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,137.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,115.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,4,N Current (RMS),A,37.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,2,N Current (RMS),A,66.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,115.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,162.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,157.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,1,N Current (RMS),A,7.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,transformer,,Temperature,C,35.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,86.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,109.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,113.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,164.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,358.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,450.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,474.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,32.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,35.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,6,N Current (RMS),A,90.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,133.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,148.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,5,N Current (RMS),A,58.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,115.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,147.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,120.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,4,N Current (RMS),A,39.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,2,N Current (RMS),A,62.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,1,N Current (RMS),A,6.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,transformer,,Temperature,C,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,71.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,108.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,117.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,210.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,450.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,490.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,6,N Current (RMS),A,72.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,98.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,109.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,5,N Current (RMS),A,44.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,131.8
