Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,133.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,133.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,4,N Current (RMS),A,40.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,2,N Current (RMS),A,61.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,150.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,transformer,,Temperature,C,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,70.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,99.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,109.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,187.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,414.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,456.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,28.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,6,N Current (RMS),A,84.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,89.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,120.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,5,N Current (RMS),A,56.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,126.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,133.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,4,N Current (RMS),A,38.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,2,N Current (RMS),A,79.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,164.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,159.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,transformer,,Temperature,C,34.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,100.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,123.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,243.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,417.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,513.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,6,N Current (RMS),A,61.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,100.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,88.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,5,N Current (RMS),A,59.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,106.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,142.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,128.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,4,N Current (RMS),A,25.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,2,N Current (RMS),A,66.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,162.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,transformer,,Temperature,C,34.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,73.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,105.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,107.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,178.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,436.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,446.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,6,N Current (RMS),A,60.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,94.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,90.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,5,N Current (RMS),A,40.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,135.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,125.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,121.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,4,N Current (RMS),A,31.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,3,N Current (RMS),A,23.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,2,N Current (RMS),A,68.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,158.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,transformer,,Temperature,C,34.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,77.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,99.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,107.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,163.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,412.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,446.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,6,N Current (RMS),A,50.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,78.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,96.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,5,N Current (RMS),A,38.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,122.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,126.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,123.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,4,N Current (RMS),A,42.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,2,N Current (RMS),A,85.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,137.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,161.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,transformer,,Temperature,C,34.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,90.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,116.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,190.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,374.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,483.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,6,N Current (RMS),A,71.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,113.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,5,N Current (RMS),A,46.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,113.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,128.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,115.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,4,N Current (RMS),A,36.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,2,N Current (RMS),A,64.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,transformer,,Temperature,C,34.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,82.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,107.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,184.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,445.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,6,N Current (RMS),A,75.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,115.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,5,N Current (RMS),A,45.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,122.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,143.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,126.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,4,N Current (RMS),A,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,2,N Current (RMS),A,61.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,131.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.6
