Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,transformer,,Temperature,C,34.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,68.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,87.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,106.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,183.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,441.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,6,N Current (RMS),A,42.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,82.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,5,N Current (RMS),A,45.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,126.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,137.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,124.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,4,N Current (RMS),A,36.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,2,N Current (RMS),A,54.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,transformer,,Temperature,C,34.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,73.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,80.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,100.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,158.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,418.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,6,N Current (RMS),A,51.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,91.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,5,N Current (RMS),A,36.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,129.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,109.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,118.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,4,N Current (RMS),A,29.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,2,N Current (RMS),A,56.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,transformer,,Temperature,C,34.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,78.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,83.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,105.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,160.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,438.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,6,N Current (RMS),A,38.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,68.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,5,N Current (RMS),A,45.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,135.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,99.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,112.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,4,N Current (RMS),A,31.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,2,N Current (RMS),A,53.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,transformer,,Temperature,C,34.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,75.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,75.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,98.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,147.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,407.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,6,N Current (RMS),A,44.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,75.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,5,N Current (RMS),A,45.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,126.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,104.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,94.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,4,N Current (RMS),A,41.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,3,N Current (RMS),A,27.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,2,N Current (RMS),A,55.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,transformer,,Temperature,C,34.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,70.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,83.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,97.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,151.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,405.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,6,N Current (RMS),A,52.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,83.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,5,N Current (RMS),A,40.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,113.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,4,N Current (RMS),A,37.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,2,N Current (RMS),A,60.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,transformer,,Temperature,C,34.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,61.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,85.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,95.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,165.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,393.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,6,N Current (RMS),A,46.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,60.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,5,N Current (RMS),A,38.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,109.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,103.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,2,N Current (RMS),A,61.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,transformer,,Temperature,C,34.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,63.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,92.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,89.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,152.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.71
