Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,6,N Current (RMS),A,41.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,71.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,5,N Current (RMS),A,40.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,4,N Current (RMS),A,29.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,2,N Current (RMS),A,69.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,127.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,1,N Current (RMS),A,45.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,transformer,,Temperature,C,34.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,56.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,87.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,91.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,168.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,6,N Current (RMS),A,43.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,72.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,5,N Current (RMS),A,41.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,116.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,110.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,4,N Current (RMS),A,29.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,2,N Current (RMS),A,92.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,143.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,1,N Current (RMS),A,37.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,transformer,,Temperature,C,34.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,89.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,94.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,182.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,391.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,6,N Current (RMS),A,47.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,77.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.92
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,5,N Current (RMS),A,43.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,119.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,101.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,2,N Current (RMS),A,75.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,transformer,,Temperature,C,34.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,54.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,84.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,93.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,177.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,388.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,6,N Current (RMS),A,40.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,5,N Current (RMS),A,55.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,131.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,106.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,4,N Current (RMS),A,37.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,3,N Current (RMS),A,9.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,2,N Current (RMS),A,79.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,transformer,,Temperature,C,34.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,51.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,84.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,96.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,197.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,400.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,6,N Current (RMS),A,37.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,5,N Current (RMS),A,62.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,132.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,91.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,4,N Current (RMS),A,33.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,2,N Current (RMS),A,63.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,1,N Current (RMS),A,45.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,transformer,,Temperature,C,34.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,50.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,89.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,92.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,198.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,6,N Current (RMS),A,41.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,55.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,5,N Current (RMS),A,68.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,136.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,100.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,2,N Current (RMS),A,82.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,156.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,1,N Current (RMS),A,40.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,transformer,,Temperature,C,34.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,52.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,94.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,102.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,212.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,386.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,422.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,6,N Current (RMS),A,44.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,77.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,5,N Current (RMS),A,73.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,139.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,112.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,4,N Current (RMS),A,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
