Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,2,N Current (RMS),A,109.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,127.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,186.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,1,N Current (RMS),A,35.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,transformer,,Temperature,C,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,48.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,98.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,112.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,253.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,404.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,464.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,6,N Current (RMS),A,46.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,77.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,5,N Current (RMS),A,68.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,124.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,101.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,4,N Current (RMS),A,37.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,2,N Current (RMS),A,96.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,153.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,139.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,1,N Current (RMS),A,38.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,transformer,,Temperature,C,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,100.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,101.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,247.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,413.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,421.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,6,N Current (RMS),A,57.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,93.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,5,N Current (RMS),A,69.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,112.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,117.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,4,N Current (RMS),A,33.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,2,N Current (RMS),A,88.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,153.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,1,N Current (RMS),A,40.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,transformer,,Temperature,C,34.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,97.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,103.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,254.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,399.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,427.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,6,N Current (RMS),A,50.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,65.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,81.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,5,N Current (RMS),A,45.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,111.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,4,N Current (RMS),A,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,2,N Current (RMS),A,73.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,165.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,1,N Current (RMS),A,42.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,transformer,,Temperature,C,34.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,61.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,103.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,91.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,180.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,426.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,379.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,6,N Current (RMS),A,50.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,63.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,89.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,5,N Current (RMS),A,50.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,135.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,90.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,4,N Current (RMS),A,43.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,2,N Current (RMS),A,66.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,151.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,1,N Current (RMS),A,66.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,transformer,,Temperature,C,34.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,75.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,103.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,98.92
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,145.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,428.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,6,N Current (RMS),A,37.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,75.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,5,N Current (RMS),A,38.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,121.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,98.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,90.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,4,N Current (RMS),A,45.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,2,N Current (RMS),A,62.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,1,N Current (RMS),A,68.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,transformer,,Temperature,C,34.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,69.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,99.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,96.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,153.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,410.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,6,N Current (RMS),A,55.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,72.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,90.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,5,N Current (RMS),A,41.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,100.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,4,N Current (RMS),A,52.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,3,N Current (RMS),A,18.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,2,N Current (RMS),A,72.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,143.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,1,N Current (RMS),A,62.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,transformer,,Temperature,C,34.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
