Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,96.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,96.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,207.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,398.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,6,N Current (RMS),A,62.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,73.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,106.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,5,N Current (RMS),A,42.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,100.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,96.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,4,N Current (RMS),A,48.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,2,N Current (RMS),A,71.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,140.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,transformer,,Temperature,C,34.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,51.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,82.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,96.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,190.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,400.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,6,N Current (RMS),A,46.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,67.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,85.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,5,N Current (RMS),A,61.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,124.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,109.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,4,N Current (RMS),A,53.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,2,N Current (RMS),A,61.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,transformer,,Temperature,C,34.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,55.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,82.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,94.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,174.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,394.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,6,N Current (RMS),A,58.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,68.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,88.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,5,N Current (RMS),A,50.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,101.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,110.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,4,N Current (RMS),A,67.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,2,N Current (RMS),A,71.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,transformer,,Temperature,C,34.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,56.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,78.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,100.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,188.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,417.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,6,N Current (RMS),A,75.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,79.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,117.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,5,N Current (RMS),A,46.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,113.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,4,N Current (RMS),A,52.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,2,N Current (RMS),A,86.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,149.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,transformer,,Temperature,C,34.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,55.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,85.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,98.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,190.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,407.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,6,N Current (RMS),A,65.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,78.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,110.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,5,N Current (RMS),A,47.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,113.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,114.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,4,N Current (RMS),A,53.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,2,N Current (RMS),A,60.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,135.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,1,N Current (RMS),A,8.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,transformer,,Temperature,C,34.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,68.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,82.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,95.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,147.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,394.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,6,N Current (RMS),A,46.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,83.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,5,N Current (RMS),A,57.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,115.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,135.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,4,N Current (RMS),A,54.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,2,N Current (RMS),A,48.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,120.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,transformer,,Temperature,C,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,75.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,82.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,97.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,136.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,404.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,33.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,6,N Current (RMS),A,83.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,141.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,38.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,5,N Current (RMS),A,70.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,159.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,140.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
