Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,4,N Current (RMS),A,53.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,2,N Current (RMS),A,66.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,142.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,transformer,,Temperature,C,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,82.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,79.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,115.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,178.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,478.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,6,N Current (RMS),A,46.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,74.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,75.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,111.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,39.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,5,N Current (RMS),A,80.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,120.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,162.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,4,N Current (RMS),A,39.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,2,N Current (RMS),A,55.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,transformer,,Temperature,C,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,74.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,88.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,96.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,135.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,366.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,400.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,6,N Current (RMS),A,45.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,57.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,77.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,106.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,5,N Current (RMS),A,62.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,133.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,138.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,4,N Current (RMS),A,41.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,2,N Current (RMS),A,78.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,149.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,transformer,,Temperature,C,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,75.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,89.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,105.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,150.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,369.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,435.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,6,N Current (RMS),A,45.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,59.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,76.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,111.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,5,N Current (RMS),A,58.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,145.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,147.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,4,N Current (RMS),A,43.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.92
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,2,N Current (RMS),A,90.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,156.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,transformer,,Temperature,C,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,82.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,85.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,109.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,148.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,452.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,6,N Current (RMS),A,45.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,70.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,101.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,5,N Current (RMS),A,48.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,119.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,151.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,130.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,2,N Current (RMS),A,69.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,transformer,,Temperature,C,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,73.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,82.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,107.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,163.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,445.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,6,N Current (RMS),A,38.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,58.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,98.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,5,N Current (RMS),A,37.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,120.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,108.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,4,N Current (RMS),A,39.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,2,N Current (RMS),A,87.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,147.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,146.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,transformer,,Temperature,C,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,72.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,85.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,103.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,151.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,429.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,6,N Current (RMS),A,63.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,86.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,118.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,5,N Current (RMS),A,44.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,106.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,104.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,4,N Current (RMS),A,40.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,2,N Current (RMS),A,92.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,156.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
