Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,transformer,,Temperature,C,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,64.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,77.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,104.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,186.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,436.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,33.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,6,N Current (RMS),A,67.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,93.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,67.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,140.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,5,N Current (RMS),A,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,4,N Current (RMS),A,43.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,2,N Current (RMS),A,98.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,164.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,transformer,,Temperature,C,33.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,72.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,62.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,116.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,219.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,480.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,6,N Current (RMS),A,49.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,99.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,110.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,5,N Current (RMS),A,66.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,122.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,4,N Current (RMS),A,43.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,2,N Current (RMS),A,83.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,157.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,transformer,,Temperature,C,33.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,72.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,70.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,96.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,138.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,400.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,6,N Current (RMS),A,49.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,75.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,111.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,5,N Current (RMS),A,58.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,120.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,84.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,4,N Current (RMS),A,38.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,2,N Current (RMS),A,85.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,147.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,transformer,,Temperature,C,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,57.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,75.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,99.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,175.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,413.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,6,N Current (RMS),A,41.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,61.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,73.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,100.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,5,N Current (RMS),A,48.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,105.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,4,N Current (RMS),A,30.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,2,N Current (RMS),A,58.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,transformer,,Temperature,C,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,57.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,75.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,82.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,134.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,6,N Current (RMS),A,42.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,54.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,75.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,94.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,5,N Current (RMS),A,31.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,2,N Current (RMS),A,61.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,134.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,transformer,,Temperature,C,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,64.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,71.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,88.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,136.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,6,N Current (RMS),A,44.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,85.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,5,N Current (RMS),A,38.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,93.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,4,N Current (RMS),A,27.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,2,N Current (RMS),A,68.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,138.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,transformer,,Temperature,C,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,61.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,79.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,84.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,126.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,33.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,6,N Current (RMS),A,87.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,137.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
