Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,5,N Current (RMS),A,42.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,98.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,95.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,2,N Current (RMS),A,81.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,146.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,transformer,,Temperature,C,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,57.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,73.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,109.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,215.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,449.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,6,N Current (RMS),A,75.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,123.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,5,N Current (RMS),A,38.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,4,N Current (RMS),A,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,2,N Current (RMS),A,77.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,143.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,transformer,,Temperature,C,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,60.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,67.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,98.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,177.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,406.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,6,N Current (RMS),A,30.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,5,N Current (RMS),A,39.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,102.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,4,N Current (RMS),A,32.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,2,N Current (RMS),A,65.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,transformer,,Temperature,C,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,58.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,85.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,136.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,6,N Current (RMS),A,44.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,55.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,63.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,93.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,5,N Current (RMS),A,30.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,2,N Current (RMS),A,65.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,transformer,,Temperature,C,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,54.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,63.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,83.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,140.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,6,N Current (RMS),A,37.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,72.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,5,N Current (RMS),A,46.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,112.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,4,N Current (RMS),A,31.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,2,N Current (RMS),A,93.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,151.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,transformer,,Temperature,C,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,57.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,66.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,92.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,158.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,384.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,6,N Current (RMS),A,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,5,N Current (RMS),A,36.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,93.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,4,N Current (RMS),A,18.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,2,N Current (RMS),A,95.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,150.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,transformer,,Temperature,C,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,58.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,83.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,161.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,6,N Current (RMS),A,38.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,5,N Current (RMS),A,38.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,110.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,107.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,4,N Current (RMS),A,16.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
