Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,2,N Current (RMS),A,67.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,transformer,,Temperature,C,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,52.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,62.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,78.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,6,N Current (RMS),A,45.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,80.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,5,N Current (RMS),A,55.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,115.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,102.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,4,N Current (RMS),A,15.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,2,N Current (RMS),A,91.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,139.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,transformer,,Temperature,C,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,52.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,63.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,75.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,6,N Current (RMS),A,31.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,5,N Current (RMS),A,56.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,91.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,2,N Current (RMS),A,58.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,transformer,,Temperature,C,33.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,58.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,6,N Current (RMS),A,34.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,5,N Current (RMS),A,51.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,99.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,2,N Current (RMS),A,50.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,transformer,,Temperature,C,33.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,56.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,6,N Current (RMS),A,29.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,5,N Current (RMS),A,47.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,97.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,4,N Current (RMS),A,17.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,2,N Current (RMS),A,41.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,transformer,,Temperature,C,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,6,N Current (RMS),A,40.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,64.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,5,N Current (RMS),A,47.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,3,N Current (RMS),A,32.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,2,N Current (RMS),A,47.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,transformer,,Temperature,C,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,65.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,6,N Current (RMS),A,30.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,5,N Current (RMS),A,45.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,89.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,4,N Current (RMS),A,10.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,3,N Current (RMS),A,30.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,2,N Current (RMS),A,57.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,transformer,,Temperature,C,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,74.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
