Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,6,N Current (RMS),A,35.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,5,N Current (RMS),A,38.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,79.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,2,N Current (RMS),A,73.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,transformer,,Temperature,C,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,63.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,62.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,126.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,6,N Current (RMS),A,32.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,5,N Current (RMS),A,36.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,2,N Current (RMS),A,61.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,transformer,,Temperature,C,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,63.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,65.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,6,N Current (RMS),A,36.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,5,N Current (RMS),A,24.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,4,N Current (RMS),A,16.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.92
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,2,N Current (RMS),A,54.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,transformer,,Temperature,C,34.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,44.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,56.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,65.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,6,N Current (RMS),A,36.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,5,N Current (RMS),A,27.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,2,N Current (RMS),A,70.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,transformer,,Temperature,C,34.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,59.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,6,N Current (RMS),A,46.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,5,N Current (RMS),A,28.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,2,N Current (RMS),A,56.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,transformer,,Temperature,C,34.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,65.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,54.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,6,N Current (RMS),A,29.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,5,N Current (RMS),A,27.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,3,N Current (RMS),A,41.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,2,N Current (RMS),A,57.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,transformer,,Temperature,C,34.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,57.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,53.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,6,N Current (RMS),A,26.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,5,N Current (RMS),A,21.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,4,N Current (RMS),A,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
