Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,3,N Current (RMS),A,34.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,2,N Current (RMS),A,54.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,transformer,,Temperature,C,34.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,51.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,58.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,6,N Current (RMS),A,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,5,N Current (RMS),A,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,3,N Current (RMS),A,40.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,2,N Current (RMS),A,59.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,transformer,,Temperature,C,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,54.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,68.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,6,N Current (RMS),A,29.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,5,N Current (RMS),A,24.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,4,N Current (RMS),A,20.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,3,N Current (RMS),A,39.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,2,N Current (RMS),A,61.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,transformer,,Temperature,C,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,55.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,58.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,6,N Current (RMS),A,24.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,5,N Current (RMS),A,29.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,3,N Current (RMS),A,39.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,2,N Current (RMS),A,72.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,transformer,,Temperature,C,34.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,49.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,56.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,6,N Current (RMS),A,23.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,5,N Current (RMS),A,29.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,3,N Current (RMS),A,36.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,2,N Current (RMS),A,43.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,1,N Current (RMS),A,29.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,transformer,,Temperature,C,34.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,47.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,52.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,6,N Current (RMS),A,20.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,5,N Current (RMS),A,32.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,3,N Current (RMS),A,37.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,transformer,,Temperature,C,34.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,49.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,6,N Current (RMS),A,17.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,5,N Current (RMS),A,26.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,3,N Current (RMS),A,33.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,transformer,,Temperature,C,34.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
