Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,44.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,6,N Current (RMS),A,21.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,5,N Current (RMS),A,33.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,3,N Current (RMS),A,37.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,2,N Current (RMS),A,38.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,transformer,,Temperature,C,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,52.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,44.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,6,N Current (RMS),A,25.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,5,N Current (RMS),A,35.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,2,N Current (RMS),A,37.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,transformer,,Temperature,C,35.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,53.92
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,42.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,6,N Current (RMS),A,25.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,5,N Current (RMS),A,29.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,3,N Current (RMS),A,37.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.92
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,2,N Current (RMS),A,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,transformer,,Temperature,C,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,54.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,51.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,6,N Current (RMS),A,24.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,5,N Current (RMS),A,35.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,4,N Current (RMS),A,16.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,3,N Current (RMS),A,32.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,2,N Current (RMS),A,54.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,transformer,,Temperature,C,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,38.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,59.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,53.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,6,N Current (RMS),A,24.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,5,N Current (RMS),A,32.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,2,N Current (RMS),A,45.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,transformer,,Temperature,C,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,59.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,49.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,6,N Current (RMS),A,24.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,5,N Current (RMS),A,27.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,3,N Current (RMS),A,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,2,N Current (RMS),A,53.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,transformer,,Temperature,C,35.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,43.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,60.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,56.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,6,N Current (RMS),A,24.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,5,N Current (RMS),A,24.9
