Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,3,N Current (RMS),A,39.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,2,N Current (RMS),A,49.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,transformer,,Temperature,C,35.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,51.92
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,61.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,56.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,6,N Current (RMS),A,28.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,5,N Current (RMS),A,32.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,3,N Current (RMS),A,44.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.92
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,2,N Current (RMS),A,53.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,transformer,,Temperature,C,35.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,49.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,68.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,53.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,6,N Current (RMS),A,27.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,5,N Current (RMS),A,26.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,3,N Current (RMS),A,32.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,2,N Current (RMS),A,57.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,transformer,,Temperature,C,35.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,43.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,65.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,55.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,6,N Current (RMS),A,26.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,5,N Current (RMS),A,26.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,3,N Current (RMS),A,39.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,2,N Current (RMS),A,64.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,transformer,,Temperature,C,35.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,42.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,65.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,59.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,6,N Current (RMS),A,25.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,5,N Current (RMS),A,26.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,4,N Current (RMS),A,6.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,3,N Current (RMS),A,38.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,2,N Current (RMS),A,76.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,141.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,transformer,,Temperature,C,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,45.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,66.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,63.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,6,N Current (RMS),A,20.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,5,N Current (RMS),A,25.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,3,N Current (RMS),A,36.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,2,N Current (RMS),A,92.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,160.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,transformer,,Temperature,C,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,41.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,63.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,67.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,126.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,6,N Current (RMS),A,27.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,5,N Current (RMS),A,30.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,2,N Current (RMS),A,91.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
