Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,163.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,transformer,,Temperature,C,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,43.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,64.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,72.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,6,N Current (RMS),A,24.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,5,N Current (RMS),A,28.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,3,N Current (RMS),A,42.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,2,N Current (RMS),A,92.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,163.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,transformer,,Temperature,C,35.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,45.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,62.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,66.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,6,N Current (RMS),A,22.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,5,N Current (RMS),A,32.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,3,N Current (RMS),A,41.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,2,N Current (RMS),A,97.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,175.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,transformer,,Temperature,C,35.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,49.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,64.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,72.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,6,N Current (RMS),A,22.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,5,N Current (RMS),A,26.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,3,N Current (RMS),A,42.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,2,N Current (RMS),A,92.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,171.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,transformer,,Temperature,C,35.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,51.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,63.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,74.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,6,N Current (RMS),A,27.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,5,N Current (RMS),A,32.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,4,N Current (RMS),A,10.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,3,N Current (RMS),A,41.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,2,N Current (RMS),A,94.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,172.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,transformer,,Temperature,C,35.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,50.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,63.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,78.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,6,N Current (RMS),A,23.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,5,N Current (RMS),A,30.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,3,N Current (RMS),A,40.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,2,N Current (RMS),A,101.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,183.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,transformer,,Temperature,C,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,53.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,66.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,81.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,132.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,6,N Current (RMS),A,22.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,5,N Current (RMS),A,24.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,3,N Current (RMS),A,40.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,2,N Current (RMS),A,89.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,177.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,transformer,,Temperature,C,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,53.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,70.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,80.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.12
