Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,6,N Current (RMS),A,23.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,5,N Current (RMS),A,26.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,3,N Current (RMS),A,50.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,2,N Current (RMS),A,85.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,171.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,transformer,,Temperature,C,35.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,54.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,79.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,85.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,138.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,6,N Current (RMS),A,27.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,5,N Current (RMS),A,28.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,4,N Current (RMS),A,17.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,3,N Current (RMS),A,41.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,2,N Current (RMS),A,82.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,170.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,transformer,,Temperature,C,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,55.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,75.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,85.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,133.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.85
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,6,N Current (RMS),A,26.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,5,N Current (RMS),A,30.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,3,N Current (RMS),A,35.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,2,N Current (RMS),A,69.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,158.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,transformer,,Temperature,C,34.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,60.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,82.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,85.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,6,N Current (RMS),A,20.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,5,N Current (RMS),A,30.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,3,N Current (RMS),A,43.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,2,N Current (RMS),A,68.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,153.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,transformer,,Temperature,C,34.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,60.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,82.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,81.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,6,N Current (RMS),A,29.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,5,N Current (RMS),A,38.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,3,N Current (RMS),A,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,2,N Current (RMS),A,75.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,159.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,transformer,,Temperature,C,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,57.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,80.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,85.57
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,138.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,6,N Current (RMS),A,30.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,5,N Current (RMS),A,36.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,3,N Current (RMS),A,43.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,2,N Current (RMS),A,75.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,155.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,transformer,,Temperature,C,34.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,56.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,80.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,87.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,148.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,6,N Current (RMS),A,28.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,5,N Current (RMS),A,36.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
