Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,3,N Current (RMS),A,44.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,2,N Current (RMS),A,77.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,158.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,transformer,,Temperature,C,34.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,54.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,84.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,85.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,150.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,6,N Current (RMS),A,28.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,5,N Current (RMS),A,42.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,3,N Current (RMS),A,42.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,2,N Current (RMS),A,64.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,transformer,,Temperature,C,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,59.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,84.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,88.89
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,140.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,6,N Current (RMS),A,30.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,5,N Current (RMS),A,41.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,2,N Current (RMS),A,59.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,148.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,transformer,,Temperature,C,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,59.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,73.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,84.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,6,N Current (RMS),A,31.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.04
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,5,N Current (RMS),A,45.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,95.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,2,N Current (RMS),A,66.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,156.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,transformer,,Temperature,C,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,59.55
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,70.07
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,88.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,146.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,6,N Current (RMS),A,30.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,5,N Current (RMS),A,59.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,107.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.92
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.13
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,2,N Current (RMS),A,46.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,transformer,,Temperature,C,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,56.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,72.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,64.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.88
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,6,N Current (RMS),A,31.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.72
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,5,N Current (RMS),A,77.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,122.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,4,N Current (RMS),A,21.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,2,N Current (RMS),A,48.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,transformer,,Temperature,C,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,44.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,73.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,59.61
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.33
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,6,N Current (RMS),A,34.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.67
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.24
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,5,N Current (RMS),A,64.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,104.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.69
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,2,N Current (RMS),A,53.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,transformer,,Temperature,C,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
