Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.87
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,67.32
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,60.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,125.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.49
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,6,N Current (RMS),A,47.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,71.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.23
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.38
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.59
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,5,N Current (RMS),A,59.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,102.0
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,4,N Current (RMS),A,23.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.68
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.83
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,2,N Current (RMS),A,59.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,transformer,,Temperature,C,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.56
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,65.4
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,65.31
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,142.5
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
934365,PRINCES STREET B143 NUNEN,2024-03-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,6,N Current (RMS),A,36.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,5,N Current (RMS),A,34.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,4,N Current (RMS),A,9.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,2,N Current (RMS),A,49.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,transformer,,Temperature,C,34.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,48.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,64.86
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,125.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,6,N Current (RMS),A,39.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,5,N Current (RMS),A,39.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,3,N Current (RMS),A,27.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,2,N Current (RMS),A,44.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,transformer,,Temperature,C,34.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,47.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,63.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,6,N Current (RMS),A,39.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,62.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,5,N Current (RMS),A,41.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,2,N Current (RMS),A,44.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,1,N Current (RMS),A,3.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,transformer,,Temperature,C,34.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,51.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,61.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,6,N Current (RMS),A,57.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,88.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,5,N Current (RMS),A,29.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,2,N Current (RMS),A,53.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,transformer,,Temperature,C,34.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,47.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,72.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,156.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,6,N Current (RMS),A,47.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,5,N Current (RMS),A,32.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,3,N Current (RMS),A,27.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,2,N Current (RMS),A,49.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,1,N Current (RMS),A,3.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,transformer,,Temperature,C,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,49.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,65.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,6,N Current (RMS),A,52.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,5,N Current (RMS),A,40.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
