Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,2,N Current (RMS),A,38.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,1,N Current (RMS),A,4.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,transformer,,Temperature,C,35.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,54.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,63.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,6,N Current (RMS),A,47.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,78.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,5,N Current (RMS),A,38.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,4,N Current (RMS),A,12.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,3,N Current (RMS),A,25.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,2,N Current (RMS),A,43.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,1,N Current (RMS),A,6.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,transformer,,Temperature,C,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,55.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,64.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,6,N Current (RMS),A,40.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,51.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,77.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,5,N Current (RMS),A,45.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,2,N Current (RMS),A,41.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,1,N Current (RMS),A,3.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,transformer,,Temperature,C,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,49.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,55.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,66.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,6,N Current (RMS),A,55.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,63.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,85.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,5,N Current (RMS),A,40.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,2,N Current (RMS),A,42.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,1,N Current (RMS),A,3.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,transformer,,Temperature,C,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,62.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,71.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,6,N Current (RMS),A,54.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,85.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,5,N Current (RMS),A,49.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,98.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,3,N Current (RMS),A,30.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.86
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,2,N Current (RMS),A,53.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,1,N Current (RMS),A,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,transformer,,Temperature,C,35.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,65.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,75.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,151.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,6,N Current (RMS),A,55.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,87.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,5,N Current (RMS),A,36.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,4,N Current (RMS),A,24.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,transformer,,Temperature,C,35.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,52.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,63.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,76.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,6,N Current (RMS),A,59.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,75.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,88.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,5,N Current (RMS),A,42.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,87.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,2,N Current (RMS),A,49.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
