Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,transformer,,Temperature,C,35.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,75.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,77.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,142.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,6,N Current (RMS),A,58.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,84.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,88.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,5,N Current (RMS),A,37.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,2,N Current (RMS),A,56.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,130.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,transformer,,Temperature,C,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,58.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,76.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,85.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,151.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,6,N Current (RMS),A,66.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,88.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,101.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,5,N Current (RMS),A,39.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,4,N Current (RMS),A,25.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,3,N Current (RMS),A,33.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,2,N Current (RMS),A,55.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,transformer,,Temperature,C,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,76.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,87.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,162.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,6,N Current (RMS),A,65.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,91.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,75.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,5,N Current (RMS),A,37.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,93.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,4,N Current (RMS),A,25.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,3,N Current (RMS),A,34.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,2,N Current (RMS),A,50.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,transformer,,Temperature,C,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,78.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,89.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,159.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,6,N Current (RMS),A,74.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,96.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,106.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,5,N Current (RMS),A,42.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,95.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,110.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,4,N Current (RMS),A,23.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,3,N Current (RMS),A,42.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,2,N Current (RMS),A,48.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,transformer,,Temperature,C,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,69.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,83.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,99.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,158.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,411.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,6,N Current (RMS),A,90.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,103.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,119.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.86
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,5,N Current (RMS),A,44.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,116.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,4,N Current (RMS),A,24.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,3,N Current (RMS),A,27.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,2,N Current (RMS),A,75.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,159.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,transformer,,Temperature,C,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,64.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,103.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,107.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,204.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,427.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,447.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,30.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,6,N Current (RMS),A,97.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,103.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,129.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,5,N Current (RMS),A,39.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,111.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,2,N Current (RMS),A,66.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,transformer,,Temperature,C,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,58.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,89.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,107.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,217.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,447.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,6,N Current (RMS),A,74.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,99.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,86.7
