Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,5,N Current (RMS),A,34.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,96.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,91.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,2,N Current (RMS),A,65.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,transformer,,Temperature,C,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,58.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,82.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,97.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,182.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,404.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,30.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,6,N Current (RMS),A,87.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,98.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,126.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,5,N Current (RMS),A,36.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,100.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,4,N Current (RMS),A,30.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,2,N Current (RMS),A,71.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,120.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,152.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,transformer,,Temperature,C,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,85.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,109.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,214.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,456.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,37.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,6,N Current (RMS),A,99.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,100.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,154.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,5,N Current (RMS),A,36.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,105.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,92.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,100.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,4,N Current (RMS),A,23.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,2,N Current (RMS),A,85.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,170.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,transformer,,Temperature,C,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,66.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,87.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,124.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,235.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,513.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,33.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,6,N Current (RMS),A,87.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,94.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,140.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.86
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,5,N Current (RMS),A,36.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,107.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,88.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,107.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,4,N Current (RMS),A,26.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,2,N Current (RMS),A,116.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,206.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,transformer,,Temperature,C,35.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,66.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,86.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,133.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,269.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,554.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,26.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,32.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,6,N Current (RMS),A,85.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,108.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,136.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,5,N Current (RMS),A,41.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,112.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,106.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,124.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,4,N Current (RMS),A,19.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,2,N Current (RMS),A,76.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,172.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,transformer,,Temperature,C,35.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,73.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,96.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,126.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,226.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,396.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,523.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,29.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,6,N Current (RMS),A,72.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,108.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,124.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,5,N Current (RMS),A,43.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,124.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,112.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,119.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,2,N Current (RMS),A,71.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,129.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,170.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,1,N Current (RMS),A,14.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,transformer,,Temperature,C,35.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,80.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,93.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,118.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,191.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,389.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,493.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,26.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,6,N Current (RMS),A,73.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,111.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,114.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,5,N Current (RMS),A,52.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,138.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.27
