Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,2,N Current (RMS),A,79.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,166.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,transformer,,Temperature,C,35.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,78.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,85.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,114.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,190.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,475.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,32.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,6,N Current (RMS),A,76.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,89.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,132.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,5,N Current (RMS),A,43.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,131.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,113.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,102.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,4,N Current (RMS),A,26.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,2,N Current (RMS),A,82.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,160.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,159.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,transformer,,Temperature,C,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,72.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,94.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,123.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,216.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,507.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,27.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,6,N Current (RMS),A,62.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,92.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,111.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,5,N Current (RMS),A,47.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,134.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,127.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,103.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,3,N Current (RMS),A,27.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,2,N Current (RMS),A,77.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,165.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,150.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,transformer,,Temperature,C,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,74.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,106.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,108.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,172.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,434.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,446.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.86
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,25.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,6,N Current (RMS),A,63.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,106.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,115.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,5,N Current (RMS),A,48.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,109.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,137.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,125.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,4,N Current (RMS),A,28.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,2,N Current (RMS),A,76.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,167.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,145.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,transformer,,Temperature,C,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,67.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,107.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,114.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,209.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,440.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,469.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.86
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,6,N Current (RMS),A,64.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,106.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,109.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,5,N Current (RMS),A,45.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,112.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,132.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,2,N Current (RMS),A,72.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,169.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,149.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,transformer,,Temperature,C,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,70.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,104.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,106.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,181.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,430.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,441.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,6,N Current (RMS),A,54.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,73.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,113.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,5,N Current (RMS),A,39.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,122.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,118.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,111.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,4,N Current (RMS),A,15.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,2,N Current (RMS),A,77.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,180.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,143.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,transformer,,Temperature,C,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,74.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,96.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,106.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,168.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,397.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,438.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,6,N Current (RMS),A,52.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,68.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,68.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,116.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,5,N Current (RMS),A,44.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,120.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,121.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,95.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,4,N Current (RMS),A,22.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,2,N Current (RMS),A,82.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,176.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,transformer,,Temperature,C,35.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,72.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,97.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,101.75
